Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,3,14,30,830.0,125.0,2.3,22.4,712.0,561.81,427.56
2018,4,3,14,45,818.5,124.0,2.35,22.2,677.0,505.56,383.19
2018,4,3,15,0,807.0,123.0,2.4,22.0,642.0,449.04,336.98
2018,4,3,15,15,786.0,119.5,2.4,22.0,596.5,386.95,284.9
2018,4,3,15,30,765.0,116.0,2.4,22.0,551.0,322.54,229.99
2018,4,3,15,45,741.5,112.5,2.5,21.1,504.5,262.52,178.93
2018,4,3,16,0,718.0,109.0,2.6,20.2,458.0,204.83,130.83
2018,4,3,16,15,682.5,104.0,2.55,19.45,406.5,147.31,87.74
2018,4,3,16,30,647.0,99.0,2.5,18.7,355.0,94.24,58.4
2018,4,3,16,45,598.0,92.0,2.45,17.95,302.5,66.44,52.91
2018,4,3,17,0,549.0,85.0,2.4,17.2,250.0,63.4,50.46
2018,4,3,17,15,480.0,75.5,2.2,16.15,199.5,58.01,45.81
2018,4,3,17,30,411.0,66.0,2.0,15.1,149.0,50.04,38.62
2018,4,3,17,45,309.5,53.0,1.8,14.05,105.0,40.79,30.01
2018,4,3,18,0,208.0,40.0,1.6,13.0,61.0,31.28,20.08
2018,4,3,18,15,115.0,23.5,1.55,12.5,34.0,18.65,0.0
2018,4,3,18,30,22.0,7.0,1.5,12.0,7.0,6.37,0.0
2018,4,3,18,45,11.0,3.5,1.4,11.5,3.5,0.0,0.0
2018,4,3,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,4,3,19,15,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,4,3,19,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,4,3,19,45,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,4,3,20,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,4,3,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,4,3,20,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,4,3,20,45,0.0,0.0,1.3,9.75,0.0,0.0,0.0
2018,4,3,21,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,4,3,21,15,0.0,0.0,1.3,9.55,0.0,0.0,0.0
2018,4,3,21,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,4,3,21,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2018,4,3,22,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,3,22,15,0.0,0.0,1.25,9.6,0.0,0.0,0.0
2018,4,3,22,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,4,3,22,45,0.0,0.0,1.35,9.8,0.0,0.0,0.0
2018,4,3,23,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,4,3,23,15,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,4,3,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,4,3,23,45,0.0,0.0,1.15,10.05,0.0,0.0,0.0
2018,4,4,0,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,4,4,0,15,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,4,4,0,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,4,4,0,45,0.0,0.0,1.05,10.1,0.0,0.0,0.0
2018,4,4,1,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,4,4,1,15,0.0,0.0,1.05,9.9,0.0,0.0,0.0
2018,4,4,1,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,4,4,1,45,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,4,4,2,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,4,4,2,15,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,4,4,2,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,4,4,2,45,0.0,0.0,1.35,9.35,0.0,0.0,0.0
2018,4,4,3,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,4,4,3,15,0.0,0.0,1.4,9.35,0.0,0.0,0.0
2018,4,4,3,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,4,4,3,45,0.0,0.0,1.45,9.45,0.0,0.0,0.0
2018,4,4,4,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,4,4,4,15,0.0,0.0,1.4,9.35,0.0,0.0,0.0
2018,4,4,4,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,4,4,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,4,4,5,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,4,4,5,15,0.0,0.0,1.25,9.15,0.0,0.0,0.0
2018,4,4,5,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,4,4,5,45,7.0,6.0,1.5,9.85,6.0,0.0,0.0
2018,4,4,6,0,14.0,12.0,1.6,10.2,12.0,16.29,0.0
2018,4,4,6,15,62.0,29.5,1.8,10.75,36.5,69.08,41.45
2018,4,4,6,30,110.0,47.0,2.0,11.3,61.0,125.83,99.22
2018,4,4,6,45,112.5,66.5,2.2,11.8,87.0,145.43,118.68
2018,4,4,7,0,115.0,86.0,2.4,12.3,113.0,173.77,144.12
2018,4,4,7,15,170.5,99.0,2.4,12.8,150.0,240.14,201.21
2018,4,4,7,30,226.0,112.0,2.4,13.3,187.0,300.99,252.44
2018,4,4,7,45,351.5,121.5,2.35,13.8,260.5,430.85,358.54
2018,4,4,8,0,477.0,131.0,2.3,14.3,334.0,555.84,456.28
2018,4,4,8,15,464.5,145.0,2.25,14.85,362.5,579.82,471.33
2018,4,4,8,30,452.0,159.0,2.2,15.4,391.0,601.06,484.49
2018,4,4,8,45,445.0,188.0,2.2,15.95,434.0,641.97,511.76
2018,4,4,9,0,438.0,217.0,2.2,16.5,477.0,679.9,536.09
2018,4,4,9,15,411.5,242.5,2.2,16.9,500.5,692.49,541.73
2018,4,4,9,30,385.0,268.0,2.2,17.3,524.0,684.45,533.11
2018,4,4,9,45,502.5,241.0,2.2,17.65,594.5,792.48,610.89
2018,4,4,10,0,620.0,214.0,2.2,18.0,665.0,890.53,678.42
2018,4,4,10,15,757.5,168.0,2.2,18.3,741.0,981.63,736.95
2018,4,4,10,30,895.0,122.0,2.2,18.6,817.0,1051.39,779.98
2018,4,4,10,45,839.5,151.0,2.2,18.85,818.0,1036.07,767.52
2018,4,4,11,0,784.0,180.0,2.2,19.1,819.0,1012.1,750.53
2018,4,4,11,15,747.5,202.0,2.15,19.3,820.0,989.13,733.96
2018,4,4,11,30,711.0,224.0,2.1,19.5,821.0,962.52,715.12
2018,4,4,11,45,769.0,197.0,2.1,19.65,847.5,973.95,722.24
2018,4,4,12,0,827.0,170.0,2.1,19.8,874.0,974.0,721.57
2018,4,4,12,15,870.0,148.0,2.1,19.9,887.5,966.84,716.55
2018,4,4,12,30,913.0,126.0,2.1,20.0,901.0,946.09,702.76
2018,4,4,12,45,877.5,140.5,2.1,20.1,879.0,897.41,670.51
2018,4,4,13,0,842.0,155.0,2.1,20.2,857.0,855.0,642.49
2018,4,4,13,15,665.5,225.5,2.25,20.15,773.5,750.36,569.74
2018,4,4,13,30,489.0,296.0,2.4,20.1,690.0,648.99,495.83
2018,4,4,13,45,345.0,321.0,2.5,20.1,595.0,538.2,414.05
2018,4,4,14,0,201.0,346.0,2.6,20.1,500.0,442.06,341.18
2018,4,4,14,15,212.5,336.0,2.65,19.9,492.5,424.72,328.82
2018,4,4,14,30,224.0,326.0,2.7,19.7,485.0,405.75,314.45
2018,4,4,14,45,205.0,309.5,2.7,19.5,449.0,365.23,283.23
2018,4,4,15,0,186.0,293.0,2.7,19.3,413.0,326.8,253.32
2018,4,4,15,15,187.5,272.5,2.7,19.3,386.5,294.82,227.64
2018,4,4,15,30,189.0,252.0,2.7,19.3,360.0,262.79,201.46
2018,4,4,15,45,138.5,229.0,2.6,18.55,304.5,216.82,166.31
2018,4,4,16,0,88.0,206.0,2.5,17.8,249.0,181.08,139.92
2018,4,4,16,15,124.0,184.5,2.35,17.25,238.0,155.37,118.4
2018,4,4,16,30,160.0,163.0,2.2,16.7,227.0,128.84,98.73
2018,4,4,16,45,145.5,141.0,2.1,16.15,193.0,106.05,87.91
2018,4,4,17,0,131.0,119.0,2.0,15.6,159.0,90.98,75.01
2018,4,4,17,15,106.0,97.5,1.8,14.9,125.5,75.71,61.65
2018,4,4,17,30,81.0,76.0,1.6,14.2,92.0,60.03,47.59
2018,4,4,17,45,56.5,56.0,1.4,13.5,65.5,44.96,33.77
2018,4,4,18,0,32.0,36.0,1.2,12.8,39.0,30.24,19.48
2018,4,4,18,15,20.5,21.0,1.2,12.55,22.5,17.79,0.0
2018,4,4,18,30,9.0,6.0,1.2,12.3,6.0,5.46,0.0
2018,4,4,18,45,4.5,3.0,1.2,12.1,3.0,0.0,0.0
2018,4,4,19,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,4,4,19,15,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,4,4,19,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,4,4,19,45,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,4,4,20,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,4,4,20,15,0.0,0.0,1.15,11.55,0.0,0.0,0.0
2018,4,4,20,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,4,4,20,45,0.0,0.0,1.05,11.05,0.0,0.0,0.0
2018,4,4,21,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,4,4,21,15,0.0,0.0,0.95,10.75,0.0,0.0,0.0
2018,4,4,21,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,4,4,21,45,0.0,0.0,0.85,10.6,0.0,0.0,0.0
2018,4,4,22,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,4,4,22,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,4,4,22,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,4,4,22,45,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2018,4,4,23,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,4,4,23,15,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,4,4,23,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,4,4,23,45,0.0,0.0,0.95,10.15,0.0,0.0,0.0
2018,4,5,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,4,5,0,15,0.0,0.0,1.05,9.85,0.0,0.0,0.0
2018,4,5,0,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,4,5,0,45,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,4,5,1,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,4,5,1,15,0.0,0.0,1.15,9.25,0.0,0.0,0.0
2018,4,5,1,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,4,5,1,45,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,4,5,2,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,4,5,2,15,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,4,5,2,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,4,5,2,45,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,4,5,3,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,4,5,3,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,4,5,3,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,4,5,3,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,4,5,4,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,4,5,4,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,4,5,4,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,4,5,4,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,4,5,5,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,4,5,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,4,5,5,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,5,5,45,2.5,2.0,1.25,10.0,2.0,0.0,0.0
2018,4,5,6,0,5.0,4.0,1.3,10.5,4.0,5.57,0.0
2018,4,5,6,15,2.5,5.0,1.45,11.05,5.0,5.58,0.0
2018,4,5,6,30,0.0,6.0,1.6,11.6,6.0,5.26,0.0
2018,4,5,6,45,0.0,7.5,1.75,12.1,7.5,6.58,0.0
2018,4,5,7,0,0.0,9.0,1.9,12.6,9.0,7.9,1.17
2018,4,5,7,15,4.5,37.0,1.85,12.8,38.5,35.57,25.25
2018,4,5,7,30,9.0,65.0,1.8,13.0,68.0,63.82,49.61
2018,4,5,7,45,14.0,97.5,1.7,13.2,103.0,99.73,80.1
2018,4,5,8,0,19.0,130.0,1.6,13.4,138.0,136.76,110.94
2018,4,5,8,15,82.5,176.0,1.6,14.0,218.0,250.98,205.94
2018,4,5,8,30,146.0,222.0,1.6,14.6,298.0,376.54,305.46
2018,4,5,8,45,191.0,241.0,1.65,15.25,349.5,441.02,354.21
2018,4,5,9,0,236.0,260.0,1.7,15.9,401.0,507.35,403.42
2018,4,5,9,15,314.0,264.5,1.7,16.55,466.5,607.49,476.68
2018,4,5,9,30,392.0,269.0,1.7,17.2,532.0,692.22,536.35
2018,4,5,9,45,273.0,301.5,1.75,17.8,489.5,615.41,475.25
2018,4,5,10,0,154.0,334.0,1.8,18.4,447.0,514.82,397.52
2018,4,5,10,15,114.0,323.5,1.7,18.6,409.0,460.55,355.86
2018,4,5,10,30,74.0,313.0,1.6,18.8,371.0,388.03,300.1
2018,4,5,10,45,47.0,297.5,1.55,19.0,334.5,341.82,264.17
2018,4,5,11,0,20.0,282.0,1.5,19.2,298.0,281.47,217.1
2018,4,5,11,15,36.0,323.0,1.65,19.2,353.0,352.73,271.8
2018,4,5,11,30,52.0,364.0,1.8,19.2,408.0,408.22,313.33
2018,4,5,11,45,42.5,353.0,1.95,19.2,389.0,383.98,294.87
2018,4,5,12,0,33.0,342.0,2.1,19.2,370.0,360.27,277.12
2018,4,5,12,15,25.5,318.5,2.2,19.0,340.0,326.63,251.96
2018,4,5,12,30,18.0,295.0,2.3,18.8,310.0,284.19,219.84
2018,4,5,12,45,20.5,302.5,2.45,18.6,319.5,291.69,226.16
2018,4,5,13,0,23.0,310.0,2.6,18.4,329.0,298.79,232.03
2018,4,5,13,15,23.5,306.5,2.6,18.15,325.5,293.83,228.54
2018,4,5,13,30,24.0,303.0,2.6,17.9,322.0,288.74,225.0
2018,4,5,13,45,32.5,306.5,2.65,17.7,331.5,299.5,233.91
2018,4,5,14,0,41.0,310.0,2.7,17.5,341.0,303.67,237.64
2018,4,5,14,15,40.0,294.5,2.6,17.2,324.0,284.43,223.06
2018,4,5,14,30,39.0,279.0,2.5,16.9,307.0,265.49,208.68
2018,4,5,14,45,23.0,239.0,2.4,16.55,255.5,219.53,172.87
2018,4,5,15,0,7.0,199.0,2.3,16.2,204.0,176.45,139.09
2018,4,5,15,15,4.0,180.0,2.3,16.2,183.0,157.99,124.62
2018,4,5,15,30,1.0,161.0,2.3,16.2,162.0,140.08,110.49
2018,4,5,15,45,3.5,156.0,2.05,15.55,158.0,135.42,107.18
2018,4,5,16,0,6.0,151.0,1.8,14.9,154.0,130.24,103.35
2018,4,5,16,15,8.5,135.0,1.65,14.6,138.5,115.98,91.86
2018,4,5,16,30,11.0,119.0,1.5,14.3,123.0,101.52,80.27
2018,4,5,16,45,15.0,109.0,1.3,14.05,114.0,92.09,76.34
2018,4,5,17,0,19.0,99.0,1.1,13.8,105.0,83.35,68.78
2018,4,5,17,15,10.0,81.5,1.0,13.6,84.5,68.97,56.01
2018,4,5,17,30,1.0,64.0,0.9,13.4,64.0,54.5,42.9
2018,4,5,17,45,0.5,46.0,0.75,13.15,46.0,39.59,29.2
2018,4,5,18,0,0.0,28.0,0.6,12.9,28.0,24.54,14.95
2018,4,5,18,15,5.0,16.5,0.55,12.85,16.5,14.51,0.0
2018,4,5,18,30,10.0,5.0,0.5,12.8,5.0,4.55,0.0
2018,4,5,18,45,5.0,2.5,0.45,12.7,2.5,0.0,0.0
2018,4,5,19,0,0.0,0.0,0.4,12.6,0.0,0.0,0.0
2018,4,5,19,15,0.0,0.0,0.4,12.6,0.0,0.0,0.0
2018,4,5,19,30,0.0,0.0,0.4,12.6,0.0,0.0,0.0
2018,4,5,19,45,0.0,0.0,0.4,12.6,0.0,0.0,0.0
2018,4,5,20,0,0.0,0.0,0.4,12.6,0.0,0.0,0.0
2018,4,5,20,15,0.0,0.0,0.4,12.55,0.0,0.0,0.0
2018,4,5,20,30,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2018,4,5,20,45,0.0,0.0,0.45,12.5,0.0,0.0,0.0
2018,4,5,21,0,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,4,5,21,15,0.0,0.0,0.55,12.4,0.0,0.0,0.0
2018,4,5,21,30,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,4,5,21,45,0.0,0.0,0.65,12.25,0.0,0.0,0.0
2018,4,5,22,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,4,5,22,15,0.0,0.0,0.75,12.15,0.0,0.0,0.0
2018,4,5,22,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,4,5,22,45,0.0,0.0,0.8,12.05,0.0,0.0,0.0
2018,4,5,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,4,5,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,4,5,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,4,5,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,4,6,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,4,6,0,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2018,4,6,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,4,6,0,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2018,4,6,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,4,6,1,15,0.0,0.0,1.45,12.05,0.0,0.0,0.0
2018,4,6,1,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,4,6,1,45,0.0,0.0,1.55,12.15,0.0,0.0,0.0
2018,4,6,2,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,4,6,2,15,0.0,0.0,1.65,12.2,0.0,0.0,0.0
2018,4,6,2,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,4,6,2,45,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,4,6,3,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,4,6,3,15,0.0,0.0,1.7,12.25,0.0,0.0,0.0
2018,4,6,3,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,4,6,3,45,0.0,0.0,1.7,12.35,0.0,0.0,0.0
2018,4,6,4,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,4,6,4,15,0.0,0.0,1.7,12.45,0.0,0.0,0.0
2018,4,6,4,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,4,6,4,45,0.0,0.0,1.7,12.55,0.0,0.0,0.0
2018,4,6,5,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,4,6,5,15,0.0,0.0,1.75,12.7,0.0,0.0,0.0
2018,4,6,5,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,4,6,5,45,2.0,1.5,1.9,12.9,1.5,0.0,0.0
2018,4,6,6,0,4.0,3.0,2.0,13.0,3.0,4.28,0.0
2018,4,6,6,15,2.0,5.0,2.15,13.1,5.0,5.36,0.0
2018,4,6,6,30,0.0,7.0,2.3,13.2,7.0,6.14,0.0
2018,4,6,6,45,0.0,8.0,2.45,13.35,8.0,7.02,0.34
2018,4,6,7,0,0.0,9.0,2.6,13.5,9.0,7.9,1.15
2018,4,6,7,15,0.0,13.0,2.75,13.75,13.0,11.42,4.21
2018,4,6,7,30,0.0,17.0,2.9,14.0,17.0,14.95,7.24
2018,4,6,7,45,0.0,33.5,3.05,14.25,33.5,29.52,19.7
2018,4,6,8,0,0.0,50.0,3.2,14.5,50.0,44.14,32.05
2018,4,6,8,15,0.0,54.0,3.35,14.95,54.0,47.7,34.88
2018,4,6,8,30,0.0,58.0,3.5,15.4,58.0,51.27,37.69
2018,4,6,8,45,0.0,59.0,3.65,15.85,59.0,52.18,38.25
2018,4,6,9,0,0.0,60.0,3.8,16.3,60.0,53.09,38.81
2018,4,6,9,15,0.0,69.5,3.85,16.65,69.5,61.55,45.66
2018,4,6,9,30,0.0,79.0,3.9,17.0,79.0,70.03,52.46
2018,4,6,9,45,0.0,73.0,3.95,17.35,73.0,64.73,47.9
2018,4,6,10,0,0.0,67.0,4.0,17.7,67.0,59.42,43.38
2018,4,6,10,15,0.0,80.0,3.95,17.8,80.0,71.02,52.77
2018,4,6,10,30,0.0,93.0,3.9,17.9,93.0,82.68,62.15
2018,4,6,10,45,0.0,99.5,3.8,18.0,99.5,88.65,66.87
2018,4,6,11,0,0.0,106.0,3.7,18.1,106.0,94.61,71.59
2018,4,6,11,15,1.5,130.0,3.65,18.15,131.5,118.08,90.48
2018,4,6,11,30,3.0,154.0,3.6,18.2,157.0,141.56,109.24
2018,4,6,11,45,3.5,161.5,3.6,18.2,164.5,148.76,114.92
2018,4,6,12,0,4.0,169.0,3.6,18.2,172.0,155.87,120.56
2018,4,6,12,15,6.0,189.5,3.65,18.3,194.5,176.22,136.72
2018,4,6,12,30,8.0,210.0,3.7,18.4,217.0,196.32,152.6
2018,4,6,12,45,8.5,212.5,3.75,18.45,220.0,198.33,154.18
2018,4,6,13,0,9.0,215.0,3.8,18.5,223.0,200.23,155.73
2018,4,6,13,15,7.0,190.5,3.8,18.45,196.5,175.67,136.38
2018,4,6,13,30,5.0,166.0,3.8,18.4,170.0,151.56,117.31
2018,4,6,13,45,3.5,145.0,3.75,18.4,148.0,131.31,101.22
2018,4,6,14,0,2.0,124.0,3.7,18.4,126.0,111.37,85.29
2018,4,6,14,15,1.5,134.5,3.65,18.3,136.0,120.1,92.5
2018,4,6,14,30,1.0,145.0,3.6,18.2,146.0,128.74,99.66
2018,4,6,14,45,6.0,167.5,3.5,18.15,171.5,150.23,117.2
2018,4,6,15,0,11.0,190.0,3.4,18.1,197.0,170.5,133.66
2018,4,6,15,15,9.0,173.5,3.4,18.1,179.0,154.33,120.87
2018,4,6,15,30,7.0,157.0,3.4,18.1,161.0,138.54,108.41
2018,4,6,15,45,7.5,132.5,3.2,17.9,136.5,117.14,91.26
2018,4,6,16,0,8.0,108.0,3.0,17.7,112.0,95.87,74.05
2018,4,6,16,15,14.5,118.5,2.85,17.6,125.0,103.74,80.6
2018,4,6,16,30,21.0,129.0,2.7,17.5,138.0,109.44,85.71
2018,4,6,16,45,78.0,120.5,2.55,17.35,146.0,97.14,79.81
2018,4,6,17,0,135.0,112.0,2.4,17.2,154.0,86.73,70.87
2018,4,6,17,15,130.0,95.0,2.25,17.05,129.0,74.39,60.01
2018,4,6,17,30,125.0,78.0,2.1,16.9,104.0,61.7,48.58
2018,4,6,17,45,83.0,54.5,1.95,16.75,69.5,44.19,32.73
2018,4,6,18,0,41.0,31.0,1.8,16.6,35.0,26.07,16.04
2018,4,6,18,15,27.5,19.0,1.75,16.55,21.0,16.12,0.0
2018,4,6,18,30,14.0,7.0,1.7,16.5,7.0,6.37,0.0
2018,4,6,18,45,7.0,3.5,1.65,16.45,3.5,0.0,0.0
2018,4,6,19,0,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,4,6,19,15,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,4,6,19,30,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,4,6,19,45,0.0,0.0,1.6,16.35,0.0,0.0,0.0
2018,4,6,20,0,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,4,6,20,15,0.0,0.0,1.65,16.3,0.0,0.0,0.0
2018,4,6,20,30,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,4,6,20,45,0.0,0.0,1.75,16.3,0.0,0.0,0.0
2018,4,6,21,0,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,4,6,21,15,0.0,0.0,1.85,16.3,0.0,0.0,0.0
2018,4,6,21,30,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,4,6,21,45,0.0,0.0,1.95,16.35,0.0,0.0,0.0
2018,4,6,22,0,0.0,0.0,2.0,16.4,0.0,0.0,0.0
2018,4,6,22,15,0.0,0.0,2.05,16.35,0.0,0.0,0.0
2018,4,6,22,30,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,4,6,22,45,0.0,0.0,2.15,16.3,0.0,0.0,0.0
2018,4,6,23,0,0.0,0.0,2.2,16.3,0.0,0.0,0.0
2018,4,6,23,15,0.0,0.0,2.2,16.3,0.0,0.0,0.0
2018,4,6,23,30,0.0,0.0,2.2,16.3,0.0,0.0,0.0
2018,4,6,23,45,0.0,0.0,2.25,16.3,0.0,0.0,0.0
2018,4,7,0,0,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,4,7,0,15,0.0,0.0,2.3,16.25,0.0,0.0,0.0
2018,4,7,0,30,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,4,7,0,45,0.0,0.0,2.3,16.15,0.0,0.0,0.0
2018,4,7,1,0,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,4,7,1,15,0.0,0.0,2.3,16.05,0.0,0.0,0.0
2018,4,7,1,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,4,7,1,45,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,4,7,2,0,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,4,7,2,15,0.0,0.0,2.35,15.7,0.0,0.0,0.0
2018,4,7,2,30,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,4,7,2,45,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,4,7,3,0,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,4,7,3,15,0.0,0.0,2.45,15.35,0.0,0.0,0.0
2018,4,7,3,30,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,4,7,3,45,0.0,0.0,2.55,15.25,0.0,0.0,0.0
2018,4,7,4,0,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,4,7,4,15,0.0,0.0,2.75,15.15,0.0,0.0,0.0
2018,4,7,4,30,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,4,7,4,45,0.0,0.0,3.0,15.05,0.0,0.0,0.0
2018,4,7,5,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,4,7,5,15,0.0,0.0,3.05,14.9,0.0,0.0,0.0
2018,4,7,5,30,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,4,7,5,45,0.0,3.0,2.9,14.65,3.0,2.73,0.0
2018,4,7,6,0,0.0,6.0,2.8,14.5,6.0,5.26,0.0
2018,4,7,6,15,0.0,13.5,2.9,14.65,13.5,11.86,3.43
2018,4,7,6,30,0.0,21.0,3.0,14.8,21.0,18.47,9.76
2018,4,7,6,45,0.0,28.0,3.05,14.9,28.0,24.65,15.29
2018,4,7,7,0,0.0,35.0,3.1,15.0,35.0,30.84,20.73
2018,4,7,7,15,11.5,73.5,3.2,15.2,77.5,74.47,58.23
2018,4,7,7,30,23.0,112.0,3.3,15.4,120.0,131.35,106.35
2018,4,7,7,45,33.0,135.5,3.35,15.65,149.0,164.76,134.09
2018,4,7,8,0,43.0,159.0,3.4,15.9,178.0,198.76,161.87
2018,4,7,8,15,44.0,156.0,3.4,16.15,177.5,194.65,157.95
2018,4,7,8,30,45.0,153.0,3.4,16.4,177.0,191.61,154.98
2018,4,7,8,45,58.5,196.0,3.45,16.7,230.0,251.49,203.06
2018,4,7,9,0,72.0,239.0,3.5,17.0,283.0,312.24,250.68
2018,4,7,9,15,106.5,258.5,3.45,17.25,328.5,383.76,306.56
2018,4,7,9,30,141.0,278.0,3.4,17.5,374.0,439.19,348.98
2018,4,7,9,45,188.5,299.5,3.4,17.75,434.5,510.16,402.86
2018,4,7,10,0,236.0,321.0,3.4,18.0,495.0,599.85,469.05
2018,4,7,10,15,365.0,304.5,3.4,18.2,586.0,710.17,551.75
2018,4,7,10,30,494.0,288.0,3.4,18.4,677.0,838.79,644.16
2018,4,7,10,45,599.5,254.0,3.45,18.65,739.5,910.07,694.47
2018,4,7,11,0,705.0,220.0,3.5,18.9,802.0,975.2,738.93
2018,4,7,11,15,583.5,276.0,3.6,18.95,763.5,896.91,682.34
2018,4,7,11,30,462.0,332.0,3.7,19.0,725.0,822.81,627.51
2018,4,7,11,45,377.0,367.5,3.75,19.1,690.0,750.29,574.08
2018,4,7,12,0,292.0,403.0,3.8,19.2,655.0,692.97,530.54
2018,4,7,12,15,246.0,403.5,3.85,19.15,615.5,637.91,490.02
2018,4,7,12,30,200.0,404.0,3.9,19.1,576.0,573.21,442.09
2018,4,7,12,45,324.5,367.0,3.95,19.1,642.5,641.95,496.14
2018,4,7,13,0,449.0,330.0,4.0,19.1,709.0,699.14,540.08
2018,4,7,13,15,554.5,286.0,4.05,18.95,744.5,716.21,554.67
2018,4,7,13,30,660.0,242.0,4.1,18.8,780.0,725.41,563.18
2018,4,7,13,45,723.5,209.0,4.15,18.65,782.0,703.37,547.79
2018,4,7,14,0,787.0,176.0,4.2,18.5,784.0,673.49,525.96
2018,4,7,14,15,786.5,169.0,4.15,18.25,756.0,621.62,485.91
2018,4,7,14,30,786.0,162.0,4.1,18.0,728.0,568.11,443.52
2018,4,7,14,45,773.5,157.0,4.1,17.75,689.5,509.18,395.74
2018,4,7,15,0,761.0,152.0,4.1,17.5,651.0,450.34,346.54
2018,4,7,15,15,740.5,148.0,4.1,17.5,606.5,389.83,294.49
2018,4,7,15,30,720.0,144.0,4.1,17.5,562.0,330.87,242.76
2018,4,7,15,45,696.0,138.5,4.0,16.85,514.5,271.71,191.34
2018,4,7,16,0,672.0,133.0,3.9,16.2,467.0,215.13,143.4
2018,4,7,16,15,638.0,126.0,3.8,15.8,416.0,159.14,100.74
2018,4,7,16,30,604.0,119.0,3.7,15.4,365.0,107.57,71.43
2018,4,7,16,45,554.0,111.0,3.55,15.05,312.5,79.05,64.65
2018,4,7,17,0,504.0,103.0,3.4,14.7,260.0,74.74,61.02
2018,4,7,17,15,436.5,91.5,3.0,14.1,209.0,67.6,54.74
2018,4,7,17,30,369.0,80.0,2.6,13.5,158.0,60.2,47.97
2018,4,7,17,45,271.0,64.0,2.2,12.9,112.5,48.96,37.5
2018,4,7,18,0,173.0,48.0,1.8,12.3,67.0,37.67,26.32
2018,4,7,18,15,95.0,28.5,1.7,11.95,38.0,22.71,1.58
2018,4,7,18,30,17.0,9.0,1.6,11.6,9.0,8.19,0.0
2018,4,7,18,45,8.5,4.5,1.45,11.2,4.5,0.0,0.0
2018,4,7,19,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,4,7,19,15,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,4,7,19,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,4,7,19,45,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,4,7,20,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,4,7,20,15,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,4,7,20,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,4,7,20,45,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,4,7,21,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,4,7,21,15,0.0,0.0,1.25,10.15,0.0,0.0,0.0
2018,4,7,21,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,4,7,21,45,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,4,7,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,4,7,22,15,0.0,0.0,1.15,9.9,0.0,0.0,0.0
2018,4,7,22,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,4,7,22,45,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,4,7,23,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,4,7,23,15,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,4,7,23,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,4,7,23,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2018,4,8,0,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,4,8,0,15,0.0,0.0,1.05,8.7,0.0,0.0,0.0
2018,4,8,0,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,4,8,0,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,4,8,1,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,4,8,1,15,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,4,8,1,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,4,8,1,45,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,4,8,2,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,4,8,2,15,0.0,0.0,1.15,8.05,0.0,0.0,0.0
2018,4,8,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,4,8,2,45,0.0,0.0,1.2,7.95,0.0,0.0,0.0
2018,4,8,3,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,4,8,3,15,0.0,0.0,1.2,7.85,0.0,0.0,0.0
2018,4,8,3,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,4,8,3,45,0.0,0.0,1.2,7.75,0.0,0.0,0.0
2018,4,8,4,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,4,8,4,15,0.0,0.0,1.2,7.65,0.0,0.0,0.0
2018,4,8,4,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,4,8,4,45,0.0,0.0,1.2,7.55,0.0,0.0,0.0
2018,4,8,5,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,4,8,5,15,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,4,8,5,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,4,8,5,45,42.5,11.0,1.45,9.25,13.0,24.24,0.0
2018,4,8,6,0,85.0,22.0,1.5,9.8,26.0,67.45,0.0
2018,4,8,6,15,162.5,37.5,1.9,10.4,57.5,142.92,106.32
2018,4,8,6,30,240.0,53.0,2.3,11.0,89.0,208.25,169.09
2018,4,8,6,45,350.0,66.0,2.65,11.6,141.5,297.64,247.7
2018,4,8,7,0,460.0,79.0,3.0,12.2,194.0,398.56,334.11
2018,4,8,7,15,536.5,85.0,3.1,12.55,249.5,484.06,405.36
2018,4,8,7,30,613.0,91.0,3.2,12.9,305.0,572.26,476.37
2018,4,8,7,45,656.5,96.5,3.25,13.25,358.5,639.69,527.89
2018,4,8,8,0,700.0,102.0,3.3,13.6,412.0,708.51,578.11
2018,4,8,8,15,730.0,106.0,3.3,14.05,463.0,765.12,617.33
2018,4,8,8,30,760.0,110.0,3.3,14.5,514.0,821.15,655.2
2018,4,8,8,45,782.5,113.5,3.3,14.9,561.5,863.6,682.58
2018,4,8,9,0,805.0,117.0,3.3,15.3,609.0,909.56,712.1
2018,4,8,9,15,824.0,119.0,3.3,15.65,652.5,948.22,736.14
2018,4,8,9,30,843.0,121.0,3.3,16.0,696.0,984.18,758.1
2018,4,8,9,45,858.5,121.5,3.3,16.35,733.5,1011.95,774.28
2018,4,8,10,0,874.0,122.0,3.3,16.7,771.0,1036.4,788.21
2018,4,8,10,15,881.0,125.0,3.3,16.95,801.0,1040.12,788.5
2018,4,8,10,30,888.0,128.0,3.3,17.2,831.0,1051.33,794.17
2018,4,8,10,45,891.5,130.5,3.3,17.5,853.0,1054.59,794.42
2018,4,8,11,0,895.0,133.0,3.3,17.8,875.0,1053.94,792.29
2018,4,8,11,15,897.5,134.5,3.35,18.0,889.5,1047.35,787.11
2018,4,8,11,30,900.0,136.0,3.4,18.2,904.0,1036.91,779.54
2018,4,8,11,45,900.5,137.0,3.4,18.4,910.5,1020.21,767.53
2018,4,8,12,0,901.0,138.0,3.4,18.6,917.0,999.84,753.21
2018,4,8,12,15,901.5,137.0,3.35,18.7,915.5,973.95,735.19
2018,4,8,12,30,902.0,136.0,3.3,18.8,914.0,944.64,714.94
2018,4,8,12,45,901.0,134.5,3.3,18.9,904.5,910.27,691.59
2018,4,8,13,0,900.0,133.0,3.3,19.0,895.0,872.83,666.08
2018,4,8,13,15,894.5,132.5,3.25,19.05,877.0,829.89,636.43
2018,4,8,13,30,889.0,132.0,3.2,19.1,859.0,784.56,604.94
2018,4,8,13,45,881.0,131.0,3.2,19.1,833.0,734.85,568.58
2018,4,8,14,0,873.0,130.0,3.2,19.1,807.0,685.58,531.37
2018,4,8,14,15,862.5,128.5,3.15,19.0,774.5,629.75,488.42
2018,4,8,14,30,852.0,127.0,3.1,18.9,742.0,572.99,443.56
2018,4,8,14,45,838.0,124.5,3.1,18.85,703.0,513.02,394.97
2018,4,8,15,0,824.0,122.0,3.1,18.8,664.0,453.1,344.89
2018,4,8,15,15,806.0,118.5,3.1,18.8,619.5,391.21,291.87
2018,4,8,15,30,788.0,115.0,3.1,18.8,575.0,330.45,238.63
2018,4,8,15,45,763.0,111.5,3.05,18.35,526.0,264.96,181.99
2018,4,8,16,0,738.0,108.0,3.0,17.9,477.0,205.87,131.91
2018,4,8,16,15,701.5,103.5,2.95,17.5,424.5,147.58,87.83
2018,4,8,16,30,665.0,99.0,2.9,17.1,372.0,93.84,58.09
2018,4,8,16,45,615.0,93.0,2.8,16.65,318.5,66.48,53.21
2018,4,8,17,0,565.0,87.0,2.7,16.2,265.0,64.26,51.44
2018,4,8,17,15,494.5,78.5,2.45,15.4,213.0,59.78,47.57
2018,4,8,17,30,424.0,70.0,2.2,14.6,161.0,52.79,41.25
2018,4,8,17,45,321.5,57.5,1.95,13.75,115.5,44.01,33.09
2018,4,8,18,0,219.0,45.0,1.7,12.9,70.0,35.0,24.15
2018,4,8,18,15,124.0,27.5,1.65,12.5,40.0,21.7,3.46
2018,4,8,18,30,29.0,10.0,1.6,12.1,10.0,9.1,0.0
2018,4,8,18,45,14.5,5.0,1.55,11.65,5.0,0.0,0.0
2018,4,8,19,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,4,8,19,15,0.0,0.0,1.4,10.95,0.0,0.0,0.0
2018,4,8,19,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,4,8,19,45,0.0,0.0,1.25,10.45,0.0,0.0,0.0
2018,4,8,20,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,4,8,20,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2018,4,8,20,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,4,8,20,45,0.0,0.0,1.05,9.6,0.0,0.0,0.0
2018,4,8,21,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,4,8,21,15,0.0,0.0,1.0,9.35,0.0,0.0,0.0
2018,4,8,21,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,4,8,21,45,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,4,8,22,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,4,8,22,15,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,4,8,22,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,4,8,22,45,0.0,0.0,1.0,9.05,0.0,0.0,0.0
2018,4,8,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,4,8,23,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2018,4,8,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,4,8,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,4,9,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,4,9,0,15,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,4,9,0,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,4,9,0,45,0.0,0.0,1.1,9.25,0.0,0.0,0.0
2018,4,9,1,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,4,9,1,15,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,4,9,1,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,4,9,1,45,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,4,9,2,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,4,9,2,15,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,4,9,2,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,4,9,2,45,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,4,9,3,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,4,9,3,15,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,4,9,3,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,4,9,3,45,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,4,9,4,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,4,9,4,15,0.0,0.0,1.05,9.8,0.0,0.0,0.0
2018,4,9,4,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,4,9,4,45,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,4,9,5,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,4,9,5,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2018,4,9,5,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,4,9,5,45,8.0,9.0,0.85,10.75,9.5,10.88,0.0
2018,4,9,6,0,16.0,18.0,0.8,11.1,19.0,24.74,0.0
2018,4,9,6,15,38.5,36.5,0.95,11.85,41.5,66.49,47.5
2018,4,9,6,30,61.0,55.0,1.1,12.6,64.0,100.19,78.78
2018,4,9,6,45,77.5,75.5,1.25,13.35,92.0,135.33,109.77
2018,4,9,7,0,94.0,96.0,1.4,14.1,120.0,171.67,141.09
2018,4,9,7,15,112.5,119.0,1.5,14.5,154.0,213.93,176.67
2018,4,9,7,30,131.0,142.0,1.6,14.9,188.0,257.42,212.34
2018,4,9,7,45,121.0,155.0,1.7,15.35,203.0,267.76,219.8
2018,4,9,8,0,111.0,168.0,1.8,15.8,218.0,277.19,226.34
2018,4,9,8,15,161.0,199.5,1.75,16.3,281.0,358.43,290.67
2018,4,9,8,30,211.0,231.0,1.7,16.8,344.0,442.39,354.6
2018,4,9,8,45,300.5,235.5,1.7,17.35,412.0,549.1,434.64
2018,4,9,9,0,390.0,240.0,1.7,17.9,480.0,643.71,502.97
2018,4,9,9,15,517.5,214.5,1.65,18.5,556.0,762.34,586.37
2018,4,9,9,30,645.0,189.0,1.6,19.1,632.0,874.45,660.57
2018,4,9,9,45,703.0,180.5,1.6,19.75,686.0,931.45,694.3
2018,4,9,10,0,761.0,172.0,1.6,20.4,740.0,986.41,726.54
2018,4,9,10,15,689.5,209.5,1.55,20.9,739.5,958.76,704.7
2018,4,9,10,30,618.0,247.0,1.5,21.4,739.0,924.84,679.18
2018,4,9,10,45,717.0,209.5,1.5,21.85,795.5,982.71,715.8
2018,4,9,11,0,816.0,172.0,1.5,22.3,852.0,1027.44,741.53
2018,4,9,11,15,846.5,159.5,1.4,22.7,875.5,1034.32,741.92
2018,4,9,11,30,877.0,147.0,1.3,23.1,899.0,1036.71,740.02
2018,4,9,11,45,872.5,150.5,1.25,23.5,903.0,1017.51,725.76
2018,4,9,12,0,868.0,154.0,1.2,23.9,907.0,994.78,709.72
2018,4,9,12,15,846.0,165.0,1.2,24.2,898.0,960.08,687.45
2018,4,9,12,30,824.0,176.0,1.2,24.5,889.0,922.82,663.66
2018,4,9,12,45,836.0,166.5,1.2,24.85,883.0,892.97,644.41
2018,4,9,13,0,848.0,157.0,1.2,25.2,877.0,859.43,622.66
2018,4,9,13,15,864.5,144.5,1.15,25.45,866.0,822.87,598.49
2018,4,9,13,30,881.0,132.0,1.1,25.7,855.0,778.2,568.95
2018,4,9,13,45,747.5,181.5,1.0,25.9,782.0,693.45,508.28
2018,4,9,14,0,614.0,231.0,0.9,26.1,709.0,611.0,448.79
2018,4,9,14,15,514.5,257.0,0.8,26.25,646.5,536.55,394.84
2018,4,9,14,30,415.0,283.0,0.7,26.4,584.0,471.82,347.13
2018,4,9,14,45,398.0,272.5,0.6,26.5,549.0,424.87,312.08
2018,4,9,15,0,381.0,262.0,0.5,26.6,514.0,380.85,278.37
2018,4,9,15,15,399.5,239.5,0.5,26.6,488.0,340.46,246.79
2018,4,9,15,30,418.0,217.0,0.5,26.6,462.0,298.09,212.63
2018,4,9,15,45,394.0,202.0,0.65,26.35,417.5,249.37,174.96
2018,4,9,16,0,370.0,187.0,0.8,26.1,373.0,207.14,142.64
2018,4,9,16,15,293.0,176.0,0.8,25.35,313.5,162.38,112.58
2018,4,9,16,30,216.0,165.0,0.8,24.6,254.0,127.28,92.76
2018,4,9,16,45,240.0,136.5,0.85,23.85,223.0,99.18,79.22
2018,4,9,17,0,264.0,108.0,0.9,23.1,192.0,80.86,64.09
2018,4,9,17,15,193.0,90.0,0.95,21.95,145.5,68.37,53.65
2018,4,9,17,30,122.0,72.0,1.0,20.8,99.0,57.91,44.62
2018,4,9,17,45,61.0,52.5,1.05,19.7,66.0,42.94,31.39
2018,4,9,18,0,0.0,33.0,1.1,18.6,33.0,28.69,18.4
2018,4,9,18,15,3.5,20.0,1.1,18.0,20.0,17.5,2.94
2018,4,9,18,30,7.0,7.0,1.1,17.4,7.0,6.37,0.0
2018,4,9,18,45,3.5,3.5,1.1,16.8,3.5,0.0,0.0
2018,4,9,19,0,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,4,9,19,15,0.0,0.0,1.05,15.85,0.0,0.0,0.0
2018,4,9,19,30,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,4,9,19,45,0.0,0.0,0.95,15.2,0.0,0.0,0.0
2018,4,9,20,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,4,9,20,15,0.0,0.0,0.9,14.75,0.0,0.0,0.0
2018,4,9,20,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,4,9,20,45,0.0,0.0,0.85,14.4,0.0,0.0,0.0
2018,4,9,21,0,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,4,9,21,15,0.0,0.0,0.75,14.45,0.0,0.0,0.0
2018,4,9,21,30,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,4,9,21,45,0.0,0.0,0.65,14.9,0.0,0.0,0.0
2018,4,9,22,0,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,4,9,22,15,0.0,0.0,0.55,15.4,0.0,0.0,0.0
2018,4,9,22,30,0.0,0.0,0.5,15.7,0.0,0.0,0.0
2018,4,9,22,45,0.0,0.0,0.4,15.95,0.0,0.0,0.0
2018,4,9,23,0,0.0,0.0,0.3,16.2,0.0,0.0,0.0
2018,4,9,23,15,0.0,0.0,0.45,16.1,0.0,0.0,0.0
2018,4,9,23,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2018,4,9,23,45,0.0,0.0,0.75,15.9,0.0,0.0,0.0
2018,4,10,0,0,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,4,10,0,15,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,4,10,0,30,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,4,10,0,45,0.0,0.0,0.95,15.45,0.0,0.0,0.0
2018,4,10,1,0,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,4,10,1,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2018,4,10,1,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,4,10,1,45,0.0,0.0,1.15,14.35,0.0,0.0,0.0
2018,4,10,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,4,10,2,15,0.0,0.0,1.25,13.85,0.0,0.0,0.0
2018,4,10,2,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,4,10,2,45,0.0,0.0,1.3,13.55,0.0,0.0,0.0
2018,4,10,3,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,4,10,3,15,0.0,0.0,1.3,13.25,0.0,0.0,0.0
2018,4,10,3,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,4,10,3,45,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,4,10,4,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,4,10,4,15,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,4,10,4,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,4,10,4,45,0.0,0.0,1.25,12.25,0.0,0.0,0.0
2018,4,10,5,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,4,10,5,15,0.0,0.0,1.25,12.35,0.0,0.0,0.0
2018,4,10,5,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,4,10,5,45,19.5,9.5,1.3,12.9,10.5,15.22,0.0
2018,4,10,6,0,39.0,19.0,1.3,13.2,21.0,39.31,1.16
2018,4,10,6,15,86.5,36.0,1.5,13.65,47.5,94.73,70.17
2018,4,10,6,30,134.0,53.0,1.7,14.1,74.0,142.81,114.09
2018,4,10,6,45,146.0,72.0,1.85,14.6,103.0,178.57,146.06
2018,4,10,7,0,158.0,91.0,2.0,15.1,132.0,215.04,177.64
2018,4,10,7,15,95.0,107.5,2.1,15.5,133.5,186.7,153.56
2018,4,10,7,30,32.0,124.0,2.2,15.9,135.0,151.13,122.44
2018,4,10,7,45,90.5,153.0,2.3,16.35,192.0,228.43,187.22
2018,4,10,8,0,149.0,182.0,2.4,16.8,249.0,324.46,264.87
2018,4,10,8,15,245.5,196.5,2.45,17.1,322.5,441.15,357.32
2018,4,10,8,30,342.0,211.0,2.5,17.4,396.0,549.09,440.0
2018,4,10,8,45,297.0,237.0,2.6,17.7,407.5,547.43,435.31
2018,4,10,9,0,252.0,263.0,2.7,18.0,419.0,541.59,428.12
2018,4,10,9,15,201.5,289.5,2.75,18.2,419.5,509.33,401.29
2018,4,10,9,30,151.0,316.0,2.8,18.4,420.0,491.34,385.0
2018,4,10,9,45,169.0,336.5,2.85,18.6,458.5,531.66,414.53
2018,4,10,10,0,187.0,357.0,2.9,18.8,497.0,571.43,442.99
2018,4,10,10,15,185.5,370.0,2.85,18.95,513.5,582.26,449.36
2018,4,10,10,30,184.0,383.0,2.8,19.1,530.0,592.02,455.14
2018,4,10,10,45,128.5,384.5,2.8,19.25,488.5,533.49,409.83
2018,4,10,11,0,73.0,386.0,2.8,19.4,447.0,457.67,351.81
2018,4,10,11,15,72.0,390.0,2.75,19.35,451.0,457.06,351.34
2018,4,10,11,30,71.0,394.0,2.7,19.3,455.0,456.09,350.29
2018,4,10,11,45,50.5,367.0,2.65,19.2,410.5,404.2,310.99
2018,4,10,12,0,30.0,340.0,2.6,19.1,366.0,353.85,272.68
2018,4,10,12,15,46.0,367.5,2.6,18.95,407.5,392.4,302.48
2018,4,10,12,30,62.0,395.0,2.6,18.8,449.0,429.18,330.34
2018,4,10,12,45,91.0,405.0,2.6,18.6,483.0,458.08,352.75
2018,4,10,13,0,120.0,415.0,2.6,18.4,517.0,492.45,378.97
2018,4,10,13,15,122.0,407.5,2.65,18.2,509.5,476.75,367.71
2018,4,10,13,30,124.0,400.0,2.7,18.0,502.0,460.58,356.28
2018,4,10,13,45,73.0,314.5,2.7,17.8,374.0,333.35,259.96
2018,4,10,14,0,22.0,229.0,2.7,17.6,246.0,218.83,170.95
2018,4,10,14,15,11.0,172.5,2.75,17.4,181.0,159.01,123.92
2018,4,10,14,30,0.0,116.0,2.8,17.2,116.0,102.79,78.83
2018,4,10,14,45,25.0,190.5,2.8,17.0,207.0,178.63,140.43
2018,4,10,15,0,50.0,265.0,2.8,16.8,298.0,247.01,194.7
2018,4,10,15,15,50.5,253.5,2.8,16.8,285.0,231.61,182.3
2018,4,10,15,30,51.0,242.0,2.8,16.8,272.0,216.02,169.89
2018,4,10,15,45,42.0,214.5,2.9,16.4,238.0,186.3,146.64
2018,4,10,16,0,33.0,187.0,3.0,16.0,204.0,158.32,124.73
2018,4,10,16,15,17.0,128.5,3.0,15.8,137.0,112.01,87.81
2018,4,10,16,30,1.0,70.0,3.0,15.6,70.0,61.93,46.92
2018,4,10,16,45,0.5,42.0,3.05,15.4,42.0,37.04,27.4
2018,4,10,17,0,0.0,14.0,3.1,15.2,14.0,12.31,5.38
2018,4,10,17,15,9.0,18.5,2.85,14.75,20.5,16.64,9.28
2018,4,10,17,30,18.0,23.0,2.6,14.3,27.0,20.71,12.86
2018,4,10,17,45,45.0,30.0,2.4,13.9,36.5,25.95,17.28
2018,4,10,18,0,72.0,37.0,2.2,13.5,46.0,30.79,20.73
2018,4,10,18,15,38.5,22.5,2.05,13.0,27.0,18.98,5.11
2018,4,10,18,30,5.0,8.0,1.9,12.5,8.0,7.28,0.0
2018,4,10,18,45,2.5,4.0,1.75,12.0,4.0,0.0,0.0
2018,4,10,19,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,4,10,19,15,0.0,0.0,1.5,11.15,0.0,0.0,0.0
2018,4,10,19,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,4,10,19,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2018,4,10,20,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,4,10,20,15,0.0,0.0,1.25,9.95,0.0,0.0,0.0
2018,4,10,20,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,4,10,20,45,0.0,0.0,1.15,9.45,0.0,0.0,0.0
2018,4,10,21,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,4,10,21,15,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,4,10,21,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,4,10,21,45,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,4,10,22,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,4,10,22,15,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,4,10,22,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,4,10,22,45,0.0,0.0,1.15,8.2,0.0,0.0,0.0
2018,4,10,23,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,4,10,23,15,0.0,0.0,1.15,8.05,0.0,0.0,0.0
2018,4,10,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,4,10,23,45,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,4,11,0,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,11,0,15,0.0,0.0,1.15,7.8,0.0,0.0,0.0
2018,4,11,0,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,4,11,0,45,0.0,0.0,1.2,7.85,0.0,0.0,0.0
2018,4,11,1,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,4,11,1,15,0.0,0.0,1.3,8.25,0.0,0.0,0.0
2018,4,11,1,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,4,11,1,45,0.0,0.0,1.45,8.95,0.0,0.0,0.0
2018,4,11,2,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,4,11,2,15,0.0,0.0,1.6,9.45,0.0,0.0,0.0
2018,4,11,2,30,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,4,11,2,45,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,4,11,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,4,11,3,15,0.0,0.0,1.9,9.95,0.0,0.0,0.0
2018,4,11,3,30,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,4,11,3,45,0.0,0.0,1.95,9.85,0.0,0.0,0.0
2018,4,11,4,0,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,4,11,4,15,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,4,11,4,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,4,11,4,45,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2018,4,11,5,0,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,4,11,5,15,0.0,0.0,1.65,9.55,0.0,0.0,0.0
2018,4,11,5,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,4,11,5,45,18.5,11.0,1.5,9.9,12.0,16.28,0.0
2018,4,11,6,0,37.0,22.0,1.4,10.1,24.0,43.19,10.0
2018,4,11,6,15,68.0,40.0,1.6,10.5,49.0,83.64,62.76
2018,4,11,6,30,99.0,58.0,1.8,10.9,74.0,122.51,98.64
2018,4,11,6,45,145.0,76.5,1.95,11.3,110.0,183.78,152.43
2018,4,11,7,0,191.0,95.0,2.1,11.7,146.0,240.41,201.61
2018,4,11,7,15,273.0,100.0,2.1,12.0,190.0,307.96,259.47
2018,4,11,7,30,355.0,105.0,2.1,12.3,234.0,399.13,334.54
2018,4,11,7,45,320.0,132.0,2.1,12.65,261.5,404.07,336.69
2018,4,11,8,0,285.0,159.0,2.1,13.0,289.0,420.1,347.27
2018,4,11,8,15,282.5,188.0,2.0,13.25,329.0,461.73,377.87
2018,4,11,8,30,280.0,217.0,1.9,13.5,369.0,501.73,406.25
2018,4,11,8,45,334.0,229.5,1.8,13.75,426.5,571.85,458.3
2018,4,11,9,0,388.0,242.0,1.7,14.0,484.0,643.78,509.83
2018,4,11,9,15,395.5,259.0,1.8,14.4,520.0,677.45,532.26
2018,4,11,9,30,403.0,276.0,1.9,14.8,556.0,709.57,553.67
2018,4,11,9,45,300.0,316.5,2.0,15.2,531.0,656.88,510.96
2018,4,11,10,0,197.0,357.0,2.1,15.6,506.0,580.94,451.78
2018,4,11,10,15,222.0,369.5,2.3,15.7,543.0,618.07,480.03
2018,4,11,10,30,247.0,382.0,2.5,15.8,580.0,672.13,519.19
2018,4,11,10,45,224.5,394.0,2.7,15.9,578.0,640.49,495.5
2018,4,11,11,0,202.0,406.0,2.9,16.0,576.0,625.58,484.11
2018,4,11,11,15,258.0,401.5,3.1,15.95,622.0,686.65,530.4
2018,4,11,11,30,314.0,397.0,3.3,15.9,668.0,728.42,562.18
2018,4,11,11,45,419.0,363.5,3.5,15.85,728.0,796.92,614.42
2018,4,11,12,0,524.0,330.0,3.7,15.8,788.0,848.29,653.97
2018,4,11,12,15,496.5,338.5,3.8,15.7,772.0,811.94,627.54
2018,4,11,12,30,469.0,347.0,3.9,15.6,756.0,774.68,600.82
2018,4,11,12,45,367.5,378.5,4.05,15.5,697.0,687.34,535.77
2018,4,11,13,0,266.0,410.0,4.2,15.4,638.0,614.5,480.28
2018,4,11,13,15,245.0,402.0,4.25,15.3,608.5,573.39,449.88
2018,4,11,13,30,224.0,394.0,4.3,15.2,579.0,528.03,415.81
2018,4,11,13,45,167.0,382.0,4.3,15.1,517.5,462.35,365.04
2018,4,11,14,0,110.0,370.0,4.3,15.0,456.0,398.87,315.54
2018,4,11,14,15,92.5,337.0,4.3,14.8,407.5,350.47,278.18
2018,4,11,14,30,75.0,304.0,4.3,14.6,359.0,304.62,242.36
2018,4,11,14,45,203.5,287.0,4.25,14.4,425.0,343.97,273.68
2018,4,11,15,0,332.0,270.0,4.2,14.2,491.0,366.08,288.96
2018,4,11,15,15,254.0,261.0,4.2,14.2,423.5,305.87,240.26
2018,4,11,15,30,176.0,252.0,4.2,14.2,356.0,257.62,202.01
2018,4,11,15,45,227.0,228.5,4.1,14.0,351.0,236.07,181.83
2018,4,11,16,0,278.0,205.0,4.0,13.8,346.0,204.12,152.77
2018,4,11,16,15,282.0,182.5,3.95,13.7,313.0,165.45,121.77
2018,4,11,16,30,286.0,160.0,3.9,13.6,280.0,126.73,95.31
2018,4,11,16,45,169.5,122.0,3.85,13.45,190.5,89.19,74.0
2018,4,11,17,0,53.0,84.0,3.8,13.3,101.0,70.8,57.85
2018,4,11,17,15,26.5,46.5,3.65,13.05,55.0,41.23,31.45
2018,4,11,17,30,0.0,9.0,3.5,12.8,9.0,7.9,1.44
2018,4,11,17,45,14.5,13.5,3.4,12.55,15.5,12.1,5.11
2018,4,11,18,0,29.0,18.0,3.3,12.3,22.0,15.92,8.1
2018,4,11,18,15,18.0,14.0,3.45,12.1,16.0,12.34,2.02
2018,4,11,18,30,7.0,10.0,3.6,11.9,10.0,9.1,0.0
2018,4,11,18,45,3.5,5.0,3.8,11.7,5.0,0.0,0.0
2018,4,11,19,0,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2018,4,11,19,15,0.0,0.0,3.85,11.15,0.0,0.0,0.0
2018,4,11,19,30,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,4,11,19,45,0.0,0.0,3.55,10.45,0.0,0.0,0.0
2018,4,11,20,0,0.0,0.0,3.4,10.1,0.0,0.0,0.0
2018,4,11,20,15,0.0,0.0,3.15,9.8,0.0,0.0,0.0
2018,4,11,20,30,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,4,11,20,45,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,4,11,21,0,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,4,11,21,15,0.0,0.0,2.15,8.7,0.0,0.0,0.0
2018,4,11,21,30,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,4,11,21,45,0.0,0.0,1.85,8.25,0.0,0.0,0.0
2018,4,11,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,4,11,22,15,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,4,11,22,30,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,4,11,22,45,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,4,11,23,0,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,4,11,23,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,4,11,23,30,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,4,11,23,45,0.0,0.0,1.7,7.35,0.0,0.0,0.0
2018,4,12,0,0,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,4,12,0,15,0.0,0.0,1.7,7.15,0.0,0.0,0.0
2018,4,12,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,4,12,0,45,0.0,0.0,1.65,6.9,0.0,0.0,0.0
2018,4,12,1,0,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,4,12,1,15,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,4,12,1,30,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,4,12,1,45,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,4,12,2,0,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,4,12,2,15,0.0,0.0,1.6,6.35,0.0,0.0,0.0
2018,4,12,2,30,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,4,12,2,45,0.0,0.0,1.65,6.25,0.0,0.0,0.0
2018,4,12,3,0,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,4,12,3,15,0.0,0.0,1.65,6.15,0.0,0.0,0.0
2018,4,12,3,30,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,4,12,3,45,0.0,0.0,1.6,6.05,0.0,0.0,0.0
2018,4,12,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,4,12,4,15,0.0,0.0,1.55,5.95,0.0,0.0,0.0
2018,4,12,4,30,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,4,12,4,45,0.0,0.0,1.5,5.85,0.0,0.0,0.0
2018,4,12,5,0,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,4,12,5,15,1.5,0.5,1.55,6.4,0.5,0.0,0.0
2018,4,12,5,30,3.0,1.0,1.6,7.0,1.0,0.0,0.0
2018,4,12,5,45,68.5,15.0,1.7,7.55,19.5,36.97,0.0
2018,4,12,6,0,134.0,29.0,1.8,8.1,38.0,105.74,46.17
2018,4,12,6,15,251.5,43.0,2.1,8.65,78.5,189.16,149.22
2018,4,12,6,30,369.0,57.0,2.4,9.2,119.0,279.04,230.49
2018,4,12,6,45,449.5,66.5,2.7,9.75,169.0,358.15,300.68
2018,4,12,7,0,530.0,76.0,3.0,10.3,219.0,444.15,374.51
2018,4,12,7,15,584.0,84.0,3.15,10.65,272.5,517.31,435.41
2018,4,12,7,30,638.0,92.0,3.3,11.0,326.0,593.82,496.87
2018,4,12,7,45,675.5,98.0,3.4,11.3,379.0,658.25,545.98
2018,4,12,8,0,713.0,104.0,3.5,11.6,432.0,723.52,593.86
2018,4,12,8,15,605.0,137.0,3.5,11.9,437.0,697.72,571.25
2018,4,12,8,30,497.0,170.0,3.5,12.2,442.0,654.27,534.5
2018,4,12,8,45,628.5,153.0,3.5,12.55,527.5,776.82,626.32
2018,4,12,9,0,760.0,136.0,3.5,12.9,613.0,896.74,710.48
2018,4,12,9,15,790.0,136.5,3.5,13.2,661.0,936.47,735.28
2018,4,12,9,30,820.0,137.0,3.5,13.5,709.0,980.66,763.58
2018,4,12,9,45,826.0,143.0,3.5,13.75,744.0,1004.49,777.53
2018,4,12,10,0,832.0,149.0,3.5,14.0,779.0,1024.77,789.21
2018,4,12,10,15,840.0,151.5,3.45,14.2,808.5,1039.62,796.99
2018,4,12,10,30,848.0,154.0,3.4,14.4,838.0,1050.75,802.37
2018,4,12,10,45,846.5,159.5,3.4,14.6,857.5,1051.64,801.36
2018,4,12,11,0,845.0,165.0,3.4,14.8,877.0,1048.65,797.98
2018,4,12,11,15,847.0,167.0,3.45,14.9,891.0,1041.71,792.82
2018,4,12,11,30,849.0,169.0,3.5,15.0,905.0,1030.98,785.27
2018,4,12,11,45,855.0,168.0,3.55,15.15,913.5,1017.36,775.73
2018,4,12,12,0,861.0,167.0,3.6,15.3,922.0,999.97,763.74
2018,4,12,12,15,854.5,170.0,3.7,15.3,918.5,971.32,744.84
2018,4,12,12,30,848.0,173.0,3.8,15.3,915.0,939.62,723.8
2018,4,12,12,45,836.5,178.0,3.9,15.3,903.0,902.7,698.96
2018,4,12,13,0,825.0,183.0,4.0,15.3,891.0,863.44,672.27
2018,4,12,13,15,821.0,180.5,4.05,15.25,873.0,821.1,642.75
2018,4,12,13,30,817.0,178.0,4.1,15.2,855.0,776.52,610.11
2018,4,12,13,45,809.5,176.0,4.2,15.1,830.0,727.96,574.02
2018,4,12,14,0,802.0,174.0,4.3,15.0,805.0,677.91,536.13
2018,4,12,14,15,792.0,170.5,4.3,14.85,772.5,623.24,493.35
2018,4,12,14,30,782.0,167.0,4.3,14.7,740.0,567.57,448.6
2018,4,12,14,45,769.5,162.0,4.3,14.55,701.5,508.95,400.27
2018,4,12,15,0,757.0,157.0,4.3,14.4,663.0,450.45,350.58
2018,4,12,15,15,737.0,152.5,4.3,14.4,618.5,390.07,298.01
2018,4,12,15,30,717.0,148.0,4.3,14.4,574.0,331.22,245.77
2018,4,12,15,45,693.5,141.5,4.2,14.0,526.0,271.74,193.34
2018,4,12,16,0,670.0,135.0,4.1,13.6,478.0,214.81,144.51
2018,4,12,16,15,639.0,128.0,3.95,13.3,427.5,159.49,101.88
2018,4,12,16,30,608.0,121.0,3.8,13.0,377.0,108.19,72.47
2018,4,12,16,45,563.5,112.0,3.65,12.7,324.5,80.78,66.74
2018,4,12,17,0,519.0,103.0,3.5,12.4,272.0,74.36,61.23
2018,4,12,17,15,455.5,92.0,3.15,11.85,221.0,67.63,55.3
2018,4,12,17,30,392.0,81.0,2.8,11.3,170.0,60.64,48.92
2018,4,12,17,45,303.0,66.0,2.45,10.75,124.0,50.24,39.2
2018,4,12,18,0,214.0,51.0,2.1,10.2,78.0,39.49,28.77
2018,4,12,18,15,123.5,32.0,1.95,9.85,46.0,25.54,11.48
2018,4,12,18,30,33.0,13.0,1.8,9.5,14.0,11.82,0.0
2018,4,12,18,45,16.5,6.5,1.7,9.1,7.0,0.0,0.0
2018,4,12,19,0,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,4,12,19,15,0.0,0.0,1.6,8.55,0.0,0.0,0.0
2018,4,12,19,30,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,4,12,19,45,0.0,0.0,1.55,8.25,0.0,0.0,0.0
2018,4,12,20,0,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,4,12,20,15,0.0,0.0,1.5,7.95,0.0,0.0,0.0
2018,4,12,20,30,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,4,12,20,45,0.0,0.0,1.45,7.65,0.0,0.0,0.0
2018,4,12,21,0,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,4,12,21,15,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,4,12,21,30,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,4,12,21,45,0.0,0.0,1.35,7.15,0.0,0.0,0.0
2018,4,12,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,4,12,22,15,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,4,12,22,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,4,12,22,45,0.0,0.0,1.3,6.65,0.0,0.0,0.0
2018,4,12,23,0,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,4,12,23,15,0.0,0.0,1.25,6.4,0.0,0.0,0.0
2018,4,12,23,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,4,12,23,45,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,4,13,0,0,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,4,13,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,4,13,0,30,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,4,13,0,45,0.0,0.0,1.2,5.85,0.0,0.0,0.0
2018,4,13,1,0,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,4,13,1,15,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,4,13,1,30,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,4,13,1,45,0.0,0.0,1.2,5.55,0.0,0.0,0.0
2018,4,13,2,0,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,4,13,2,15,0.0,0.0,1.15,5.4,0.0,0.0,0.0
2018,4,13,2,30,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,4,13,2,45,0.0,0.0,1.1,5.25,0.0,0.0,0.0
2018,4,13,3,0,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,4,13,3,15,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,4,13,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,4,13,3,45,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,4,13,4,0,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,4,13,4,15,0.0,0.0,1.1,4.75,0.0,0.0,0.0
2018,4,13,4,30,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,4,13,4,45,0.0,0.0,1.15,4.65,0.0,0.0,0.0
2018,4,13,5,0,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,4,13,5,15,2.0,1.0,1.25,5.35,1.0,0.0,0.0
2018,4,13,5,30,4.0,2.0,1.3,6.1,2.0,0.0,0.0
2018,4,13,5,45,71.5,16.5,1.4,6.8,21.5,39.45,0.0
2018,4,13,6,0,139.0,31.0,1.5,7.5,41.0,111.66,59.28
2018,4,13,6,15,249.5,45.5,1.75,8.25,81.5,191.34,151.99
2018,4,13,6,30,360.0,60.0,2.0,9.0,122.0,278.35,230.11
2018,4,13,6,45,441.0,69.5,2.2,9.75,172.0,354.36,297.11
2018,4,13,7,0,522.0,79.0,2.4,10.5,222.0,443.0,372.12
2018,4,13,7,15,577.5,86.5,2.7,11.25,275.5,516.32,432.43
2018,4,13,7,30,633.0,94.0,3.0,12.0,329.0,593.08,493.38
2018,4,13,7,45,672.5,99.0,3.25,12.75,382.0,657.64,541.93
2018,4,13,8,0,712.0,104.0,3.5,13.5,435.0,723.17,589.29
2018,4,13,8,15,739.5,108.5,3.55,14.0,485.5,778.5,627.54
2018,4,13,8,30,767.0,113.0,3.6,14.5,536.0,833.03,664.41
2018,4,13,8,45,788.0,116.5,3.6,15.0,583.5,874.17,690.6
2018,4,13,9,0,809.0,120.0,3.6,15.5,631.0,918.53,718.77
2018,4,13,9,15,827.5,122.0,3.6,15.9,674.0,956.46,742.24
2018,4,13,9,30,846.0,124.0,3.6,16.3,717.0,991.64,763.59
2018,4,13,9,45,862.0,123.5,3.55,16.7,754.5,1018.46,778.66
2018,4,13,10,0,878.0,123.0,3.5,17.1,792.0,1030.68,783.81
2018,4,13,10,15,886.0,125.0,3.5,17.4,821.5,1045.23,791.45
2018,4,13,10,30,894.0,127.0,3.5,17.7,851.0,1056.04,796.64
2018,4,13,10,45,898.5,129.0,3.45,18.05,873.0,1059.45,796.46
2018,4,13,11,0,903.0,131.0,3.4,18.4,895.0,1058.94,793.88
2018,4,13,11,15,905.0,132.0,3.4,18.65,908.5,1050.99,787.25
2018,4,13,11,30,907.0,133.0,3.4,18.9,922.0,1039.2,778.27
2018,4,13,11,45,905.0,135.0,3.35,19.15,927.0,1020.74,764.62
2018,4,13,12,0,903.0,137.0,3.3,19.4,932.0,998.7,748.75
2018,4,13,12,15,897.0,139.5,3.3,19.55,928.0,970.01,729.18
2018,4,13,12,30,891.0,142.0,3.3,19.7,924.0,938.2,707.56
2018,4,13,12,45,892.0,140.0,3.3,19.85,915.5,905.26,685.15
2018,4,13,13,0,893.0,138.0,3.3,20.0,907.0,869.19,660.53
2018,4,13,13,15,887.5,137.5,3.25,20.05,889.0,826.43,631.11
2018,4,13,13,30,882.0,137.0,3.2,20.1,871.0,781.33,599.89
2018,4,13,13,45,874.0,136.5,3.15,20.2,845.5,735.59,565.72
2018,4,13,14,0,866.0,136.0,3.1,20.3,820.0,683.92,526.64
2018,4,13,14,15,855.5,134.0,3.05,20.25,787.0,628.0,483.83
2018,4,13,14,30,845.0,132.0,3.0,20.2,754.0,571.21,439.18
2018,4,13,14,45,830.5,130.0,2.9,20.15,715.0,511.93,391.21
2018,4,13,15,0,816.0,128.0,2.8,20.1,676.0,452.78,341.95
2018,4,13,15,15,794.0,125.0,2.8,20.1,629.5,390.53,289.24
2018,4,13,15,30,772.0,122.0,2.8,20.1,583.0,325.73,233.57
2018,4,13,15,45,747.5,117.0,2.6,19.7,533.5,264.17,180.45
2018,4,13,16,0,723.0,112.0,2.4,19.3,484.0,205.15,130.88
2018,4,13,16,15,701.5,106.5,2.15,18.85,436.5,148.83,88.18
2018,4,13,16,30,680.0,101.0,1.9,18.4,389.0,95.16,58.41
2018,4,13,16,45,642.0,93.0,1.65,17.95,336.5,65.86,52.33
2018,4,13,17,0,604.0,85.0,1.4,17.5,284.0,62.02,49.19
