Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,13,17,15,539.5,76.0,1.3,16.55,230.0,57.02,44.96
2018,4,13,17,30,475.0,67.0,1.2,15.6,176.0,51.82,40.35
2018,4,13,17,45,396.0,56.0,1.1,14.65,131.0,44.57,33.67
2018,4,13,18,0,317.0,45.0,1.0,13.7,86.0,34.96,24.56
2018,4,13,18,15,195.0,30.0,1.05,13.2,51.5,23.6,10.83
2018,4,13,18,30,73.0,15.0,1.1,12.7,17.0,13.64,0.0
2018,4,13,18,45,36.5,7.5,1.1,12.2,8.5,0.0,0.0
2018,4,13,19,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,4,13,19,15,0.0,0.0,1.05,11.45,0.0,0.0,0.0
2018,4,13,19,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,4,13,19,45,0.0,0.0,1.0,10.95,0.0,0.0,0.0
2018,4,13,20,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,4,13,20,15,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,4,13,20,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,4,13,20,45,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,4,13,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,4,13,21,15,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,4,13,21,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,4,13,21,45,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,4,13,22,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,4,13,22,15,0.0,0.0,1.0,9.45,0.0,0.0,0.0
2018,4,13,22,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,4,13,22,45,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,4,13,23,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,4,13,23,15,0.0,0.0,1.0,9.35,0.0,0.0,0.0
2018,4,13,23,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,4,13,23,45,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,4,14,0,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,4,14,0,15,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,4,14,0,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,4,14,0,45,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,4,14,1,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,4,14,1,15,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,4,14,1,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,4,14,1,45,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,4,14,2,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,4,14,2,15,0.0,0.0,1.05,9.2,0.0,0.0,0.0
2018,4,14,2,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,4,14,2,45,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,4,14,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,4,14,3,15,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,4,14,3,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,4,14,3,45,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,4,14,4,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,4,14,4,15,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,4,14,4,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,4,14,4,45,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,4,14,5,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,4,14,5,15,4.5,1.0,1.05,9.0,1.0,0.0,0.0
2018,4,14,5,30,9.0,2.0,1.0,9.6,2.0,0.0,0.0
2018,4,14,5,45,103.5,16.5,1.0,10.2,24.0,50.53,0.0
2018,4,14,6,0,198.0,31.0,1.0,10.8,46.0,136.57,80.99
2018,4,14,6,15,310.0,43.0,1.1,11.55,88.0,215.48,169.63
2018,4,14,6,30,422.0,55.0,1.2,12.3,130.0,306.08,249.05
2018,4,14,6,45,495.0,63.5,1.35,13.05,180.0,382.2,314.46
2018,4,14,7,0,568.0,72.0,1.5,13.8,230.0,464.57,382.43
2018,4,14,7,15,617.5,78.0,1.4,14.45,282.5,533.99,436.47
2018,4,14,7,30,667.0,84.0,1.3,15.1,335.0,606.26,489.94
2018,4,14,7,45,701.5,89.5,1.25,15.75,387.5,668.8,532.57
2018,4,14,8,0,736.0,95.0,1.2,16.4,440.0,731.93,573.96
2018,4,14,8,15,762.0,99.0,1.1,17.1,490.5,781.89,603.81
2018,4,14,8,30,788.0,103.0,1.0,17.8,541.0,835.27,634.94
2018,4,14,8,45,807.5,106.5,0.9,18.5,588.0,880.77,659.53
2018,4,14,9,0,827.0,110.0,0.8,19.2,635.0,924.14,681.91
2018,4,14,9,15,844.5,111.0,0.75,19.9,677.5,960.22,699.89
2018,4,14,9,30,862.0,112.0,0.7,20.6,720.0,993.5,715.79
2018,4,14,9,45,877.0,111.5,0.65,21.25,756.5,1008.87,720.49
2018,4,14,10,0,892.0,111.0,0.6,21.9,793.0,1031.43,729.84
2018,4,14,10,15,900.5,112.0,0.65,22.2,822.5,1045.58,737.3
2018,4,14,10,30,909.0,113.0,0.7,22.5,852.0,1055.96,742.72
2018,4,14,10,45,915.5,113.5,0.75,22.8,874.5,1059.9,744.43
2018,4,14,11,0,922.0,114.0,0.8,23.1,897.0,1059.91,743.99
2018,4,14,11,15,925.5,114.5,0.85,23.3,911.5,1052.93,739.79
2018,4,14,11,30,929.0,115.0,0.9,23.5,926.0,1042.03,733.41
2018,4,14,11,45,930.0,115.5,0.95,23.7,932.0,1024.8,723.29
2018,4,14,12,0,931.0,116.0,1.0,23.9,938.0,1003.83,710.96
2018,4,14,12,15,929.5,116.5,1.1,23.95,936.0,976.89,696.27
2018,4,14,12,30,928.0,117.0,1.2,24.0,934.0,946.54,679.24
2018,4,14,12,45,924.5,117.0,1.3,24.1,923.5,910.73,658.33
2018,4,14,13,0,921.0,117.0,1.4,24.2,913.0,871.94,635.16
2018,4,14,13,15,917.0,116.0,1.5,24.15,895.0,829.04,609.22
2018,4,14,13,30,913.0,115.0,1.6,24.1,877.0,783.6,581.06
2018,4,14,13,45,906.5,114.0,1.75,24.05,851.5,734.08,548.62
2018,4,14,14,0,900.0,113.0,1.9,24.0,826.0,682.66,512.79
2018,4,14,14,15,891.0,111.0,1.95,23.8,793.5,627.22,472.4
2018,4,14,14,30,882.0,109.0,2.0,23.6,761.0,570.63,429.71
2018,4,14,14,45,870.0,107.5,2.1,23.35,722.5,512.12,384.24
2018,4,14,15,0,858.0,106.0,2.2,23.1,684.0,450.73,334.84
2018,4,14,15,15,842.0,103.0,2.2,23.1,639.5,388.39,282.53
2018,4,14,15,30,826.0,100.0,2.2,23.1,595.0,326.87,229.64
2018,4,14,15,45,804.5,96.5,2.35,22.35,546.5,264.73,176.8
2018,4,14,16,0,783.0,93.0,2.5,21.6,498.0,204.66,126.8
2018,4,14,16,15,752.5,89.5,2.5,20.9,446.0,145.96,83.11
2018,4,14,16,30,722.0,86.0,2.5,20.2,394.0,85.46,49.06
2018,4,14,16,45,680.5,81.5,2.5,19.5,341.5,57.22,44.49
2018,4,14,17,0,639.0,77.0,2.5,18.8,289.0,55.72,43.42
2018,4,14,17,15,566.0,71.0,2.3,17.85,234.5,52.85,41.06
2018,4,14,17,30,493.0,65.0,2.1,16.9,180.0,49.99,38.53
2018,4,14,17,45,402.0,54.5,1.9,15.95,132.5,43.06,32.18
2018,4,14,18,0,311.0,44.0,1.7,15.0,85.0,34.12,23.75
2018,4,14,18,15,188.0,29.0,1.65,14.55,50.5,22.76,10.79
2018,4,14,18,30,65.0,14.0,1.6,14.1,16.0,12.73,0.0
2018,4,14,18,45,32.5,7.0,1.55,13.7,8.0,0.0,0.0
2018,4,14,19,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,4,14,19,15,0.0,0.0,1.4,13.05,0.0,0.0,0.0
2018,4,14,19,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,4,14,19,45,0.0,0.0,1.25,12.6,0.0,0.0,0.0
2018,4,14,20,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,4,14,20,15,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,4,14,20,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,4,14,20,45,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,4,14,21,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,4,14,21,15,0.0,0.0,1.15,12.25,0.0,0.0,0.0
2018,4,14,21,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,4,14,21,45,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,4,14,22,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,4,14,22,15,0.0,0.0,1.15,12.1,0.0,0.0,0.0
2018,4,14,22,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,4,14,22,45,0.0,0.0,1.25,12.05,0.0,0.0,0.0
2018,4,14,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,4,14,23,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2018,4,14,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,4,14,23,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2018,4,15,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,4,15,0,15,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,4,15,0,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,4,15,0,45,0.0,0.0,1.45,11.7,0.0,0.0,0.0
2018,4,15,1,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,4,15,1,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,4,15,1,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,4,15,1,45,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,4,15,2,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,4,15,2,15,0.0,0.0,1.35,11.1,0.0,0.0,0.0
2018,4,15,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,4,15,2,45,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,4,15,3,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,4,15,3,15,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,4,15,3,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,4,15,3,45,0.0,0.0,1.3,10.45,0.0,0.0,0.0
2018,4,15,4,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,4,15,4,15,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,4,15,4,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,4,15,4,45,0.0,0.0,1.3,10.25,0.0,0.0,0.0
2018,4,15,5,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,4,15,5,15,2.5,1.0,1.5,10.45,1.0,0.0,0.0
2018,4,15,5,30,5.0,2.0,1.7,10.7,2.0,0.0,0.0
2018,4,15,5,45,44.5,15.5,1.85,10.95,19.0,29.44,0.0
2018,4,15,6,0,84.0,29.0,2.0,11.2,36.0,80.16,49.47
2018,4,15,6,15,168.5,46.0,2.2,11.7,72.5,144.35,113.73
2018,4,15,6,30,253.0,63.0,2.4,12.2,109.0,226.84,186.14
2018,4,15,6,45,407.0,70.5,2.65,12.7,172.5,336.54,280.55
2018,4,15,7,0,561.0,78.0,2.9,13.2,236.0,467.45,389.67
2018,4,15,7,15,598.5,85.5,2.95,13.7,285.5,530.42,440.42
2018,4,15,7,30,636.0,93.0,3.0,14.2,335.0,595.08,490.81
2018,4,15,7,45,673.0,99.5,3.05,14.75,388.5,659.5,538.31
2018,4,15,8,0,710.0,106.0,3.1,15.3,442.0,724.75,584.46
2018,4,15,8,15,718.5,115.0,3.15,15.75,486.5,769.25,614.32
2018,4,15,8,30,727.0,124.0,3.2,16.2,531.0,811.65,642.23
2018,4,15,8,45,777.0,119.5,3.3,16.6,587.0,868.12,680.19
2018,4,15,9,0,827.0,115.0,3.4,17.0,643.0,930.14,721.28
2018,4,15,9,15,842.0,118.0,3.5,17.3,685.5,966.1,743.89
2018,4,15,9,30,857.0,121.0,3.6,17.6,728.0,999.13,764.56
2018,4,15,9,45,867.5,122.5,3.75,17.9,763.5,1022.79,779.15
2018,4,15,10,0,878.0,124.0,3.9,18.2,799.0,1031.67,783.81
2018,4,15,10,15,885.5,126.0,3.95,18.3,828.0,1045.57,792.03
2018,4,15,10,30,893.0,128.0,4.0,18.4,857.0,1055.72,797.8
2018,4,15,10,45,899.0,128.5,4.1,18.55,879.0,1058.93,799.24
2018,4,15,11,0,905.0,129.0,4.2,18.7,901.0,1058.26,798.26
2018,4,15,11,15,908.5,129.0,4.3,18.7,914.5,1050.67,793.22
2018,4,15,11,30,912.0,129.0,4.4,18.7,928.0,1039.24,785.74
2018,4,15,11,45,913.5,129.0,4.45,18.7,934.0,1022.06,774.35
2018,4,15,12,0,915.0,129.0,4.5,18.7,940.0,1001.18,760.54
2018,4,15,12,15,914.5,128.5,4.6,18.65,937.5,974.39,743.26
2018,4,15,12,30,914.0,128.0,4.7,18.6,935.0,944.21,723.56
2018,4,15,12,45,912.0,126.5,4.8,18.55,924.5,908.56,699.87
2018,4,15,13,0,910.0,125.0,4.9,18.5,914.0,869.92,673.84
2018,4,15,13,15,894.0,128.5,4.95,18.35,890.5,822.17,640.95
2018,4,15,13,30,878.0,132.0,5.0,18.2,867.0,772.82,606.52
2018,4,15,13,45,868.0,131.5,5.1,18.05,840.0,722.77,569.31
2018,4,15,14,0,858.0,131.0,5.2,17.9,813.0,673.11,531.23
2018,4,15,14,15,855.5,125.5,5.2,17.65,782.5,619.25,488.91
2018,4,15,14,30,853.0,120.0,5.2,17.4,752.0,563.76,444.06
2018,4,15,14,45,648.5,145.5,5.25,17.15,611.5,435.86,342.53
2018,4,15,15,0,444.0,171.0,5.3,16.9,471.0,330.06,257.84
2018,4,15,15,15,228.0,155.0,5.3,16.9,308.5,211.24,163.58
2018,4,15,15,30,12.0,139.0,5.3,16.9,146.0,125.04,97.68
2018,4,15,15,45,6.5,107.5,5.25,15.9,111.5,96.12,74.58
2018,4,15,16,0,1.0,76.0,5.2,14.9,77.0,67.42,51.3
2018,4,15,16,15,28.5,81.0,5.1,14.35,93.5,73.21,55.32
2018,4,15,16,30,56.0,86.0,5.0,13.8,110.0,72.01,54.51
2018,4,15,16,45,105.0,91.0,4.9,13.3,128.5,73.16,59.84
2018,4,15,17,0,154.0,96.0,4.8,12.8,147.0,71.96,59.01
2018,4,15,17,15,90.0,72.5,4.55,12.35,101.0,59.19,47.67
2018,4,15,17,30,26.0,49.0,4.3,11.9,55.0,42.88,32.96
2018,4,15,17,45,17.5,37.0,4.0,11.5,40.5,32.74,23.62
2018,4,15,18,0,9.0,25.0,3.7,11.1,26.0,22.45,14.01
2018,4,15,18,15,6.0,16.0,3.55,10.9,16.5,14.36,5.2
2018,4,15,18,30,3.0,7.0,3.4,10.7,7.0,6.37,0.0
2018,4,15,18,45,1.5,3.5,3.25,10.55,3.5,0.0,0.0
2018,4,15,19,0,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,4,15,19,15,0.0,0.0,3.05,10.35,0.0,0.0,0.0
2018,4,15,19,30,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,4,15,19,45,0.0,0.0,2.95,10.25,0.0,0.0,0.0
2018,4,15,20,0,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,4,15,20,15,0.0,0.0,2.85,10.15,0.0,0.0,0.0
2018,4,15,20,30,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,4,15,20,45,0.0,0.0,2.7,10.05,0.0,0.0,0.0
2018,4,15,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,4,15,21,15,0.0,0.0,2.55,9.9,0.0,0.0,0.0
2018,4,15,21,30,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,4,15,21,45,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,4,15,22,0,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,4,15,22,15,0.0,0.0,2.2,9.55,0.0,0.0,0.0
2018,4,15,22,30,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,4,15,22,45,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,4,15,23,0,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,4,15,23,15,0.0,0.0,1.8,9.25,0.0,0.0,0.0
2018,4,15,23,30,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,4,15,23,45,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,4,16,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,4,16,0,15,0.0,0.0,1.45,8.9,0.0,0.0,0.0
2018,4,16,0,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,4,16,0,45,0.0,0.0,1.35,8.7,0.0,0.0,0.0
2018,4,16,1,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,4,16,1,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2018,4,16,1,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,4,16,1,45,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,4,16,2,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,4,16,2,15,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,4,16,2,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,4,16,2,45,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,4,16,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,4,16,3,15,0.0,0.0,1.15,7.95,0.0,0.0,0.0
2018,4,16,3,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,4,16,3,45,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,4,16,4,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,4,16,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,4,16,4,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,4,16,4,45,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,4,16,5,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,4,16,5,15,3.5,2.0,1.15,8.65,2.0,0.0,0.0
2018,4,16,5,30,7.0,4.0,1.2,9.0,4.0,0.0,0.0
2018,4,16,5,45,40.0,13.5,1.25,9.35,16.5,26.12,0.0
2018,4,16,6,0,73.0,23.0,1.3,9.7,29.0,65.66,42.07
2018,4,16,6,15,220.5,43.5,1.5,9.9,81.0,174.4,139.41
2018,4,16,6,30,368.0,64.0,1.7,10.1,133.0,287.72,237.7
2018,4,16,6,45,356.5,66.0,1.85,10.3,150.0,301.87,253.26
2018,4,16,7,0,345.0,68.0,2.0,10.5,167.0,314.23,265.93
2018,4,16,7,15,173.5,45.5,2.15,10.6,95.5,183.53,155.85
2018,4,16,7,30,2.0,23.0,2.3,10.7,24.0,21.7,13.26
2018,4,16,7,45,12.5,75.5,2.5,10.85,81.5,80.77,64.49
2018,4,16,8,0,23.0,128.0,2.7,11.0,139.0,144.52,118.48
2018,4,16,8,15,11.5,100.5,2.85,11.1,106.0,99.57,79.78
2018,4,16,8,30,0.0,73.0,3.0,11.2,73.0,64.61,49.52
2018,4,16,8,45,4.0,107.5,3.2,11.35,110.0,99.69,79.09
2018,4,16,9,0,8.0,142.0,3.4,11.5,147.0,136.2,109.39
2018,4,16,9,15,132.5,226.0,3.5,11.6,320.0,368.63,302.48
2018,4,16,9,30,257.0,310.0,3.6,11.7,493.0,603.48,485.76
2018,4,16,9,45,306.0,298.5,3.7,11.75,527.0,640.4,513.31
2018,4,16,10,0,355.0,287.0,3.8,11.8,561.0,677.54,541.94
2018,4,16,10,15,225.5,272.0,3.85,11.8,448.5,529.67,426.02
2018,4,16,10,30,96.0,257.0,3.9,11.8,336.0,363.91,301.24
2018,4,16,10,45,144.5,339.5,3.95,11.8,461.5,498.38,399.07
2018,4,16,11,0,193.0,422.0,4.0,11.8,587.0,630.75,498.78
2018,4,16,11,15,185.0,429.5,3.95,11.8,590.0,624.45,492.46
2018,4,16,11,30,177.0,437.0,3.9,11.8,593.0,617.23,486.29
2018,4,16,11,45,237.0,421.5,3.9,11.75,631.5,665.0,523.57
2018,4,16,12,0,297.0,406.0,3.9,11.7,670.0,694.93,547.21
2018,4,16,12,15,203.5,391.0,3.9,11.65,571.5,569.6,451.34
2018,4,16,12,30,110.0,376.0,3.9,11.6,473.0,461.56,366.94
2018,4,16,12,45,113.5,356.0,3.95,11.6,455.5,437.38,349.07
2018,4,16,13,0,117.0,336.0,4.0,11.6,438.0,413.06,330.61
2018,4,16,13,15,93.5,333.0,4.0,11.55,413.5,383.31,306.85
2018,4,16,13,30,70.0,330.0,4.0,11.5,389.0,349.82,280.15
2018,4,16,13,45,66.5,335.5,4.0,11.5,390.0,346.12,277.27
2018,4,16,14,0,63.0,341.0,4.0,11.5,391.0,342.19,274.16
2018,4,16,14,15,208.5,322.0,4.0,11.35,478.5,405.88,326.43
2018,4,16,14,30,354.0,303.0,4.0,11.2,566.0,451.35,362.05
2018,4,16,14,45,406.5,266.0,3.95,11.1,553.5,420.61,336.26
2018,4,16,15,0,459.0,229.0,3.9,11.0,541.0,383.2,304.04
2018,4,16,15,15,423.5,215.0,3.9,11.0,488.5,326.73,256.33
2018,4,16,15,30,388.0,201.0,3.9,11.0,436.0,274.32,211.68
2018,4,16,15,45,589.5,148.0,3.9,10.8,472.0,251.59,182.84
2018,4,16,16,0,791.0,95.0,3.9,10.6,508.0,207.3,134.44
2018,4,16,16,15,703.0,101.5,3.8,10.4,441.0,144.67,87.7
2018,4,16,16,30,615.0,108.0,3.7,10.2,374.0,97.58,63.91
2018,4,16,16,45,531.5,104.0,3.6,10.05,312.5,73.25,60.65
2018,4,16,17,0,448.0,100.0,3.5,9.9,251.0,71.45,59.2
2018,4,16,17,15,349.0,91.5,3.2,9.6,196.5,66.38,54.7
2018,4,16,17,30,250.0,83.0,2.9,9.3,142.0,63.75,52.19
2018,4,16,17,45,274.0,63.0,2.6,9.0,113.0,47.58,37.24
2018,4,16,18,0,298.0,43.0,2.3,8.7,84.0,33.22,23.75
2018,4,16,18,15,184.0,29.5,2.1,8.5,51.5,23.08,12.4
2018,4,16,18,30,70.0,16.0,1.9,8.3,19.0,14.55,0.0
2018,4,16,18,45,35.0,8.0,1.7,8.05,9.5,0.0,0.0
2018,4,16,19,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,4,16,19,15,0.0,0.0,1.45,7.7,0.0,0.0,0.0
2018,4,16,19,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,4,16,19,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,4,16,20,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,4,16,20,15,0.0,0.0,1.35,7.45,0.0,0.0,0.0
2018,4,16,20,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,4,16,20,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,4,16,21,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,4,16,21,15,0.0,0.0,1.25,7.3,0.0,0.0,0.0
2018,4,16,21,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,4,16,21,45,0.0,0.0,1.15,6.95,0.0,0.0,0.0
2018,4,16,22,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,4,16,22,15,0.0,0.0,1.05,6.6,0.0,0.0,0.0
2018,4,16,22,30,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,4,16,22,45,0.0,0.0,1.0,6.25,0.0,0.0,0.0
2018,4,16,23,0,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,4,16,23,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,4,16,23,30,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,4,16,23,45,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,4,17,0,0,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,4,17,0,15,0.0,0.0,1.0,5.65,0.0,0.0,0.0
2018,4,17,0,30,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,4,17,0,45,0.0,0.0,1.0,5.55,0.0,0.0,0.0
2018,4,17,1,0,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,4,17,1,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,4,17,1,30,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,4,17,1,45,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2018,4,17,2,0,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,4,17,2,15,0.0,0.0,1.05,5.55,0.0,0.0,0.0
2018,4,17,2,30,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,4,17,2,45,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,4,17,3,0,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,4,17,3,15,0.0,0.0,0.95,5.6,0.0,0.0,0.0
2018,4,17,3,30,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,4,17,3,45,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,4,17,4,0,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,4,17,4,15,0.0,0.0,0.9,5.55,0.0,0.0,0.0
2018,4,17,4,30,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,4,17,4,45,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2018,4,17,5,0,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2018,4,17,5,15,12.0,2.5,0.75,5.95,2.5,0.0,0.0
2018,4,17,5,30,24.0,5.0,0.7,6.4,5.0,0.0,0.0
2018,4,17,5,45,134.0,20.0,0.65,6.85,31.0,64.75,0.0
2018,4,17,6,0,244.0,35.0,0.6,7.3,57.0,163.68,116.15
2018,4,17,6,15,352.0,46.0,0.7,7.9,101.0,239.46,192.57
2018,4,17,6,30,460.0,57.0,0.8,8.5,145.0,329.64,271.59
2018,4,17,6,45,529.5,66.0,0.9,9.05,197.0,406.37,337.4
2018,4,17,7,0,599.0,75.0,1.0,9.6,249.0,489.01,405.34
2018,4,17,7,15,646.5,81.5,1.1,10.2,303.0,559.21,460.75
2018,4,17,7,30,694.0,88.0,1.2,10.8,357.0,631.99,515.87
2018,4,17,7,45,727.0,93.0,1.3,11.35,410.0,693.9,559.63
2018,4,17,8,0,760.0,98.0,1.4,11.9,463.0,756.14,602.47
2018,4,17,8,15,784.5,102.0,1.45,12.4,514.0,805.52,634.64
2018,4,17,8,30,809.0,106.0,1.5,12.9,565.0,858.18,668.54
2018,4,17,8,45,827.5,109.5,1.55,13.45,612.5,903.2,696.36
2018,4,17,9,0,846.0,113.0,1.6,14.0,660.0,945.96,722.28
2018,4,17,9,15,860.5,115.5,1.6,14.4,702.0,981.14,742.5
2018,4,17,9,30,875.0,118.0,1.6,14.8,744.0,1013.31,760.6
2018,4,17,9,45,886.5,119.0,1.55,15.2,780.0,1026.62,765.48
2018,4,17,10,0,898.0,120.0,1.5,15.6,816.0,1047.16,775.32
2018,4,17,10,15,904.0,122.5,1.45,15.9,845.0,1060.14,780.47
2018,4,17,10,30,910.0,125.0,1.4,16.2,874.0,1069.27,783.32
2018,4,17,10,45,913.5,127.0,1.4,16.5,895.5,1071.41,782.82
2018,4,17,11,0,917.0,129.0,1.4,16.8,917.0,1069.61,780.07
2018,4,17,11,15,919.5,130.5,1.4,17.0,931.0,1062.34,774.36
2018,4,17,11,30,922.0,132.0,1.4,17.2,945.0,1051.16,766.39
2018,4,17,11,45,923.0,132.5,1.4,17.4,951.0,1033.69,754.6
2018,4,17,12,0,924.0,133.0,1.4,17.6,957.0,1012.51,740.63
2018,4,17,12,15,924.0,132.5,1.4,17.75,955.0,985.83,723.36
2018,4,17,12,30,924.0,132.0,1.4,17.9,953.0,955.73,703.95
2018,4,17,12,45,922.5,131.0,1.4,18.05,943.0,920.57,681.22
2018,4,17,13,0,921.0,130.0,1.4,18.2,933.0,882.36,656.41
2018,4,17,13,15,913.0,131.5,1.4,18.2,914.0,838.47,628.01
2018,4,17,13,30,905.0,133.0,1.4,18.2,895.0,792.33,597.81
2018,4,17,13,45,893.0,133.5,1.4,18.25,867.0,740.55,561.28
2018,4,17,14,0,881.0,134.0,1.4,18.3,839.0,689.34,523.99
2018,4,17,14,15,869.5,133.0,1.45,18.15,805.5,633.1,482.86
2018,4,17,14,30,858.0,132.0,1.5,18.0,772.0,576.07,439.64
2018,4,17,14,45,843.5,130.0,1.55,17.9,732.5,516.21,392.65
2018,4,17,15,0,829.0,128.0,1.6,17.8,693.0,456.49,344.0
2018,4,17,15,15,812.0,124.5,1.6,17.8,648.5,395.0,292.17
2018,4,17,15,30,795.0,121.0,1.6,17.8,604.0,334.54,239.93
2018,4,17,15,45,771.5,117.0,1.75,17.4,554.5,268.62,183.77
2018,4,17,16,0,748.0,113.0,1.9,17.0,505.0,209.27,133.93
2018,4,17,16,15,702.0,105.0,1.85,16.65,443.5,147.11,87.35
2018,4,17,16,30,656.0,97.0,1.8,16.3,382.0,90.77,55.63
2018,4,17,16,45,607.5,92.0,1.75,15.95,329.5,64.24,51.31
2018,4,17,17,0,559.0,87.0,1.7,15.6,277.0,62.75,50.2
2018,4,17,17,15,466.5,78.5,1.6,14.7,218.5,58.11,46.29
2018,4,17,17,30,374.0,70.0,1.5,13.8,160.0,52.01,40.88
2018,4,17,17,45,315.0,58.5,1.35,12.95,121.5,44.24,33.74
2018,4,17,18,0,256.0,47.0,1.2,12.1,83.0,36.18,26.05
2018,4,17,18,15,170.5,33.0,1.2,11.55,52.5,25.8,14.74
2018,4,17,18,30,85.0,19.0,1.2,11.0,22.0,17.28,0.0
2018,4,17,18,45,42.5,9.5,1.25,10.5,11.0,8.64,0.0
2018,4,17,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,4,17,19,15,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,4,17,19,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,4,17,19,45,0.0,0.0,1.25,9.35,0.0,0.0,0.0
2018,4,17,20,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,4,17,20,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2018,4,17,20,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,4,17,20,45,0.0,0.0,1.05,8.75,0.0,0.0,0.0
2018,4,17,21,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,4,17,21,15,0.0,0.0,0.95,8.55,0.0,0.0,0.0
2018,4,17,21,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,4,17,21,45,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2018,4,17,22,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,4,17,22,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,4,17,22,30,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,4,17,22,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,4,17,23,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,4,17,23,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,4,17,23,30,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,4,17,23,45,0.0,0.0,0.8,8.45,0.0,0.0,0.0
2018,4,18,0,0,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,4,18,0,15,0.0,0.0,0.85,8.35,0.0,0.0,0.0
2018,4,18,0,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,4,18,0,45,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,4,18,1,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,4,18,1,15,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,4,18,1,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,4,18,1,45,0.0,0.0,0.9,8.05,0.0,0.0,0.0
2018,4,18,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,4,18,2,15,0.0,0.0,0.9,7.95,0.0,0.0,0.0
2018,4,18,2,30,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,4,18,2,45,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,4,18,3,0,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,4,18,3,15,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,4,18,3,30,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,4,18,3,45,0.0,0.0,0.9,7.85,0.0,0.0,0.0
2018,4,18,4,0,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,4,18,4,15,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,4,18,4,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,4,18,4,45,0.0,0.0,0.9,7.75,0.0,0.0,0.0
2018,4,18,5,0,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,4,18,5,15,0.0,0.5,0.85,8.0,0.5,0.0,0.0
2018,4,18,5,30,0.0,1.0,0.8,8.3,1.0,0.91,0.0
2018,4,18,5,45,0.0,3.0,0.8,8.55,3.0,2.63,0.0
2018,4,18,6,0,0.0,5.0,0.8,8.8,5.0,4.38,0.0
2018,4,18,6,15,0.0,6.5,0.95,9.2,6.5,5.7,0.0
2018,4,18,6,30,0.0,8.0,1.1,9.6,8.0,7.02,0.44
2018,4,18,6,45,0.0,17.0,1.25,9.95,17.0,14.94,7.41
2018,4,18,7,0,0.0,26.0,1.4,10.3,26.0,22.88,14.36
2018,4,18,7,15,0.0,35.5,1.35,10.55,35.5,31.28,21.65
2018,4,18,7,30,0.0,45.0,1.3,10.8,45.0,39.7,28.85
2018,4,18,7,45,0.0,47.5,1.25,11.0,47.5,41.93,30.65
2018,4,18,8,0,0.0,50.0,1.2,11.2,50.0,44.16,32.42
2018,4,18,8,15,0.0,65.0,1.2,11.55,65.0,57.48,43.6
2018,4,18,8,30,0.0,80.0,1.2,11.9,80.0,70.84,54.65
2018,4,18,8,45,0.0,78.0,1.15,12.25,78.0,69.09,52.91
2018,4,18,9,0,0.0,76.0,1.1,12.6,76.0,67.34,51.22
2018,4,18,9,15,6.5,143.5,1.15,12.95,148.0,136.0,107.99
2018,4,18,9,30,13.0,211.0,1.2,13.3,220.0,207.52,165.3
2018,4,18,9,45,73.0,285.5,1.2,13.7,342.0,357.94,284.13
2018,4,18,10,0,133.0,360.0,1.2,14.1,464.0,516.24,401.97
2018,4,18,10,15,226.0,367.5,1.3,14.35,551.5,616.27,475.54
2018,4,18,10,30,319.0,375.0,1.4,14.6,639.0,733.53,559.12
2018,4,18,10,45,376.0,364.0,1.45,14.9,682.5,775.02,587.45
2018,4,18,11,0,433.0,353.0,1.5,15.2,726.0,829.17,624.52
2018,4,18,11,15,362.0,387.0,1.6,15.4,702.5,770.84,582.12
2018,4,18,11,30,291.0,421.0,1.7,15.6,679.0,726.11,549.42
2018,4,18,11,45,232.0,432.5,1.8,15.75,639.0,656.54,499.67
2018,4,18,12,0,173.0,444.0,1.9,15.9,599.0,602.42,459.96
2018,4,18,12,15,147.5,441.5,2.0,16.0,573.5,566.86,434.22
2018,4,18,12,30,122.0,439.0,2.1,16.1,548.0,532.06,408.63
2018,4,18,12,45,101.0,421.5,2.15,16.2,511.0,479.14,369.61
2018,4,18,13,0,80.0,404.0,2.2,16.3,474.0,437.9,338.84
2018,4,18,13,15,97.5,396.5,2.3,16.35,480.0,437.51,339.52
2018,4,18,13,30,115.0,389.0,2.4,16.4,486.0,440.34,342.27
2018,4,18,13,45,175.0,386.0,2.45,16.45,529.0,468.14,364.29
2018,4,18,14,0,235.0,383.0,2.5,16.5,572.0,489.59,380.84
2018,4,18,14,15,295.5,341.5,2.55,16.4,569.5,473.35,369.24
2018,4,18,14,30,356.0,300.0,2.6,16.3,567.0,449.0,350.78
2018,4,18,14,45,391.0,280.0,2.65,16.2,559.0,423.86,330.36
2018,4,18,15,0,426.0,260.0,2.7,16.1,551.0,393.44,304.78
2018,4,18,15,15,520.5,211.5,2.7,16.1,544.5,357.66,272.63
2018,4,18,15,30,615.0,163.0,2.7,16.1,538.0,311.24,229.7
2018,4,18,15,45,711.5,126.0,2.7,15.65,526.5,261.63,182.4
2018,4,18,16,0,808.0,89.0,2.7,15.2,515.0,204.95,129.1
2018,4,18,16,15,793.0,85.0,2.6,14.8,468.0,146.16,83.51
2018,4,18,16,30,778.0,81.0,2.5,14.4,421.0,89.09,51.8
2018,4,18,16,45,741.0,76.0,2.45,14.0,366.5,58.37,46.51
2018,4,18,17,0,704.0,71.0,2.4,13.6,312.0,51.04,40.18
2018,4,18,17,15,647.5,65.5,2.1,12.7,258.0,48.36,37.94
2018,4,18,17,30,591.0,60.0,1.8,11.8,204.0,45.63,35.52
2018,4,18,17,45,502.0,52.0,1.5,10.9,153.5,40.63,30.84
2018,4,18,18,0,413.0,44.0,1.2,10.0,103.0,35.55,25.8
2018,4,18,18,15,259.5,31.0,1.2,9.55,63.0,25.5,15.0
2018,4,18,18,30,106.0,18.0,1.2,9.1,23.0,14.25,0.0
2018,4,18,18,45,53.0,9.0,1.2,8.6,11.5,8.19,0.0
2018,4,18,19,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,4,18,19,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2018,4,18,19,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,4,18,19,45,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,4,18,20,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,4,18,20,15,0.0,0.0,1.15,7.45,0.0,0.0,0.0
2018,4,18,20,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,4,18,20,45,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,4,18,21,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,4,18,21,15,0.0,0.0,1.2,6.95,0.0,0.0,0.0
2018,4,18,21,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,4,18,21,45,0.0,0.0,1.25,6.7,0.0,0.0,0.0
2018,4,18,22,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,4,18,22,15,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,4,18,22,30,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,4,18,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,4,18,23,0,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,4,18,23,15,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,4,18,23,30,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,4,18,23,45,0.0,0.0,1.3,5.45,0.0,0.0,0.0
2018,4,19,0,0,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,4,19,0,15,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,4,19,0,30,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,4,19,0,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,4,19,1,0,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,4,19,1,15,0.0,0.0,1.3,4.95,0.0,0.0,0.0
2018,4,19,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,4,19,1,45,0.0,0.0,1.25,5.05,0.0,0.0,0.0
2018,4,19,2,0,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,4,19,2,15,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,4,19,2,30,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,4,19,2,45,0.0,0.0,1.15,5.4,0.0,0.0,0.0
2018,4,19,3,0,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,4,19,3,15,0.0,0.0,1.1,5.55,0.0,0.0,0.0
2018,4,19,3,30,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,4,19,3,45,0.0,0.0,1.05,5.7,0.0,0.0,0.0
2018,4,19,4,0,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,4,19,4,15,0.0,0.0,1.0,5.95,0.0,0.0,0.0
2018,4,19,4,30,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,4,19,4,45,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,4,19,5,0,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,4,19,5,15,28.5,4.0,1.3,7.05,4.0,0.0,0.0
2018,4,19,5,30,57.0,8.0,1.6,7.6,8.0,24.03,0.0
2018,4,19,5,45,190.5,21.0,1.9,8.15,37.0,101.76,0.0
2018,4,19,6,0,324.0,34.0,2.2,8.7,66.0,194.08,144.25
2018,4,19,6,15,423.5,43.0,2.35,9.3,111.0,270.97,219.7
2018,4,19,6,30,523.0,52.0,2.5,9.9,156.0,358.21,297.42
2018,4,19,6,45,584.5,59.5,2.6,10.5,208.0,431.58,361.45
2018,4,19,7,0,646.0,67.0,2.7,11.1,260.0,510.04,427.01
2018,4,19,7,15,688.0,72.5,2.85,11.75,313.5,577.28,481.12
2018,4,19,7,30,730.0,78.0,3.0,12.4,367.0,643.02,531.19
2018,4,19,7,45,758.0,82.5,3.1,13.05,419.0,702.01,573.46
2018,4,19,8,0,786.0,87.0,3.2,13.7,471.0,760.76,614.41
2018,4,19,8,15,808.0,91.0,3.25,14.2,521.5,813.22,649.81
2018,4,19,8,30,830.0,95.0,3.3,14.7,572.0,864.25,683.49
2018,4,19,8,45,846.5,98.0,3.4,15.2,618.5,907.31,711.22
2018,4,19,9,0,863.0,101.0,3.5,15.7,665.0,947.95,736.96
2018,4,19,9,15,877.0,103.0,3.5,16.05,707.0,972.54,751.02
2018,4,19,9,30,891.0,105.0,3.5,16.4,749.0,1003.58,769.63
2018,4,19,9,45,901.5,106.5,3.5,16.75,785.0,1027.36,783.1
2018,4,19,10,0,912.0,108.0,3.5,17.1,821.0,1047.62,794.26
2018,4,19,10,15,919.0,109.5,3.5,17.3,850.0,1060.65,801.07
2018,4,19,10,30,926.0,111.0,3.5,17.5,879.0,1069.83,805.47
2018,4,19,10,45,930.5,112.5,3.5,17.75,901.0,1072.52,805.56
2018,4,19,11,0,935.0,114.0,3.5,18.0,923.0,1071.21,803.19
2018,4,19,11,15,938.0,115.0,3.55,18.15,937.0,1063.88,797.71
2018,4,19,11,30,941.0,116.0,3.6,18.3,951.0,1052.58,789.76
2018,4,19,11,45,942.0,116.5,3.65,18.45,957.0,1034.93,777.69
2018,4,19,12,0,943.0,117.0,3.7,18.6,963.0,1013.51,763.21
2018,4,19,12,15,940.5,118.0,3.75,18.7,960.0,985.7,744.6
2018,4,19,12,30,938.0,119.0,3.8,18.8,957.0,954.5,723.69
2018,4,19,12,45,932.0,120.0,3.85,18.85,945.0,917.1,698.57
2018,4,19,13,0,926.0,121.0,3.9,18.9,933.0,876.88,671.36
2018,4,19,13,15,922.0,119.5,3.9,18.9,914.5,833.3,641.45
2018,4,19,13,30,918.0,118.0,3.9,18.9,896.0,787.21,609.52
2018,4,19,13,45,913.0,116.0,3.9,18.85,870.5,737.66,573.39
2018,4,19,14,0,908.0,114.0,3.9,18.8,845.0,686.1,534.23
2018,4,19,14,15,899.5,112.5,3.85,18.7,812.5,631.13,491.39
2018,4,19,14,30,891.0,111.0,3.8,18.6,780.0,574.95,446.4
2018,4,19,14,45,879.0,109.0,3.75,18.5,741.0,515.71,397.71
2018,4,19,15,0,867.0,107.0,3.7,18.4,702.0,453.39,345.2
2018,4,19,15,15,851.5,104.0,3.7,18.4,657.5,390.94,291.09
2018,4,19,15,30,836.0,101.0,3.7,18.4,613.0,329.25,236.46
2018,4,19,15,45,814.0,98.5,3.5,18.05,564.0,267.49,182.01
2018,4,19,16,0,792.0,96.0,3.3,17.7,515.0,207.84,131.0
2018,4,19,16,15,761.0,93.0,3.15,17.35,463.0,149.21,86.55
2018,4,19,16,30,730.0,90.0,3.0,17.0,411.0,88.54,51.85
2018,4,19,16,45,689.5,84.5,2.85,16.65,357.0,58.91,46.48
2018,4,19,17,0,649.0,79.0,2.7,16.3,303.0,56.72,44.74
2018,4,19,17,15,589.5,73.0,2.45,15.45,250.0,53.94,42.46
2018,4,19,17,30,530.0,67.0,2.2,14.6,197.0,51.15,40.0
2018,4,19,17,45,442.5,57.5,1.95,13.8,148.5,45.14,34.46
2018,4,19,18,0,355.0,48.0,1.7,13.0,100.0,38.98,28.48
2018,4,19,18,15,232.5,34.0,1.65,12.4,62.5,26.61,15.96
2018,4,19,18,30,110.0,20.0,1.6,11.8,25.0,15.84,0.0
2018,4,19,18,45,55.0,10.0,1.6,11.2,12.5,9.1,0.0
2018,4,19,19,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,4,19,19,15,0.0,0.0,1.55,10.4,0.0,0.0,0.0
2018,4,19,19,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,4,19,19,45,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,4,19,20,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,4,19,20,15,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,4,19,20,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,4,19,20,45,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,4,19,21,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,4,19,21,15,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,4,19,21,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,4,19,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,4,19,22,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,4,19,22,15,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,4,19,22,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,4,19,22,45,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,4,19,23,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,4,19,23,15,0.0,0.0,1.3,8.45,0.0,0.0,0.0
2018,4,19,23,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,4,19,23,45,0.0,0.0,1.3,8.35,0.0,0.0,0.0
2018,4,20,0,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,4,20,0,15,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,4,20,0,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,4,20,0,45,0.0,0.0,1.25,8.05,0.0,0.0,0.0
2018,4,20,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,4,20,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,4,20,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,4,20,1,45,0.0,0.0,1.2,7.95,0.0,0.0,0.0
2018,4,20,2,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,4,20,2,15,0.0,0.0,1.15,7.9,0.0,0.0,0.0
2018,4,20,2,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,4,20,2,45,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,4,20,3,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,20,3,15,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,20,3,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,20,3,45,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,4,20,4,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,4,20,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,4,20,4,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,4,20,4,45,0.0,0.0,1.05,8.25,0.0,0.0,0.0
2018,4,20,5,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,4,20,5,15,22.5,4.0,1.0,9.0,4.0,0.0,0.0
2018,4,20,5,30,45.0,8.0,1.0,9.6,8.0,20.55,0.0
2018,4,20,5,45,160.5,22.5,1.0,10.25,36.5,94.87,0.0
2018,4,20,6,0,276.0,37.0,1.0,10.9,65.0,178.31,132.92
2018,4,20,6,15,378.0,47.0,1.05,11.55,110.0,254.15,203.71
2018,4,20,6,30,480.0,57.0,1.1,12.2,155.0,341.66,279.31
2018,4,20,6,45,549.0,64.5,1.15,12.85,207.0,417.35,343.05
2018,4,20,7,0,618.0,72.0,1.2,13.5,259.0,498.84,408.67
2018,4,20,7,15,663.0,77.0,1.2,14.25,312.0,566.23,460.14
2018,4,20,7,30,708.0,82.0,1.2,15.0,365.0,635.93,510.51
2018,4,20,7,45,740.5,85.5,1.25,15.8,417.5,692.39,548.5
2018,4,20,8,0,773.0,89.0,1.3,16.6,470.0,752.89,588.28
2018,4,20,8,15,796.0,93.0,1.45,17.3,520.5,805.65,622.84
2018,4,20,8,30,819.0,97.0,1.6,18.0,571.0,857.1,655.91
2018,4,20,8,45,835.5,99.5,1.75,18.7,616.5,899.16,682.06
2018,4,20,9,0,852.0,102.0,1.9,19.4,662.0,938.84,706.39
2018,4,20,9,15,867.5,103.0,2.05,19.8,703.5,963.38,721.25
2018,4,20,9,30,883.0,104.0,2.2,20.2,745.0,994.51,740.63
2018,4,20,9,45,896.0,104.0,2.3,20.65,781.0,1018.92,754.74
2018,4,20,10,0,909.0,104.0,2.4,21.1,817.0,1039.92,766.71
2018,4,20,10,15,915.5,105.5,2.55,21.45,845.5,1052.42,774.1
2018,4,20,10,30,922.0,107.0,2.7,21.8,874.0,1061.08,779.15
2018,4,20,10,45,925.0,108.5,2.8,22.15,894.5,1062.27,778.98
2018,4,20,11,0,928.0,110.0,2.9,22.5,915.0,1059.5,776.42
2018,4,20,11,15,930.5,110.5,2.95,22.7,928.5,1051.23,770.43
2018,4,20,11,30,933.0,111.0,3.0,22.9,942.0,1039.07,762.07
2018,4,20,11,45,933.5,111.5,3.05,23.05,947.5,1021.12,750.22
2018,4,20,12,0,934.0,112.0,3.1,23.2,953.0,999.47,736.04
2018,4,20,12,15,933.5,112.5,3.15,23.25,951.0,973.29,719.2
2018,4,20,12,30,933.0,113.0,3.2,23.3,949.0,943.67,700.06
2018,4,20,12,45,931.5,112.0,3.2,23.35,939.0,908.45,676.77
2018,4,20,13,0,930.0,111.0,3.2,23.4,929.0,870.17,651.33
2018,4,20,13,15,925.5,110.0,3.25,23.3,910.5,826.64,622.79
2018,4,20,13,30,921.0,109.0,3.3,23.2,892.0,780.63,592.2
2018,4,20,13,45,914.5,108.5,3.35,23.1,866.5,731.41,557.68
2018,4,20,14,0,908.0,108.0,3.4,23.0,841.0,680.28,519.93
2018,4,20,14,15,899.0,106.5,3.45,22.8,808.5,625.14,478.32
2018,4,20,14,30,890.0,105.0,3.5,22.6,776.0,568.84,434.49
2018,4,20,14,45,878.5,103.0,3.5,22.35,737.0,510.03,387.25
2018,4,20,15,0,867.0,101.0,3.5,22.1,698.0,450.86,338.15
2018,4,20,15,15,852.0,98.5,3.5,22.1,654.0,389.93,285.96
2018,4,20,15,30,837.0,96.0,3.5,22.1,610.0,325.12,229.74
2018,4,20,15,45,817.0,93.0,3.5,21.3,562.0,263.48,176.46
2018,4,20,16,0,797.0,90.0,3.5,20.5,514.0,203.68,126.08
2018,4,20,16,15,771.0,86.0,3.4,19.85,463.0,144.55,81.5
2018,4,20,16,30,745.0,82.0,3.3,19.2,412.0,88.56,51.0
2018,4,20,16,45,709.0,77.0,3.2,18.55,359.0,53.46,41.35
2018,4,20,17,0,673.0,72.0,3.1,17.9,306.0,51.4,39.77
2018,4,20,17,15,621.5,66.0,2.75,16.95,254.0,48.4,37.31
2018,4,20,17,30,570.0,60.0,2.4,16.0,202.0,45.31,34.62
2018,4,20,17,45,492.5,51.5,2.1,15.05,153.5,39.92,29.71
2018,4,20,18,0,415.0,43.0,1.8,14.1,105.0,34.37,24.39
2018,4,20,18,15,293.0,31.5,1.7,13.4,66.5,25.77,15.44
2018,4,20,18,30,171.0,20.0,1.6,12.7,28.0,16.8,0.0
2018,4,20,18,45,85.5,10.0,1.45,12.0,14.0,9.1,0.0
2018,4,20,19,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,4,20,19,15,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,4,20,19,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,4,20,19,45,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,4,20,20,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,4,20,20,15,0.0,0.0,1.35,10.15,0.0,0.0,0.0
2018,4,20,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,4,20,20,45,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,4,20,21,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,4,20,21,15,0.0,0.0,1.45,9.65,0.0,0.0,0.0
2018,4,20,21,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,4,20,21,45,0.0,0.0,1.55,9.55,0.0,0.0,0.0
2018,4,20,22,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,4,20,22,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2018,4,20,22,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,4,20,22,45,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,4,20,23,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,4,20,23,15,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,4,20,23,30,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,4,20,23,45,0.0,0.0,1.7,9.25,0.0,0.0,0.0
2018,4,21,0,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,4,21,0,15,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,4,21,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,4,21,0,45,0.0,0.0,1.45,8.9,0.0,0.0,0.0
2018,4,21,1,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,4,21,1,15,0.0,0.0,1.35,8.7,0.0,0.0,0.0
2018,4,21,1,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,4,21,1,45,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2018,4,21,2,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,4,21,2,15,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,4,21,2,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,4,21,2,45,0.0,0.0,1.15,8.2,0.0,0.0,0.0
2018,4,21,3,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,4,21,3,15,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,4,21,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,4,21,3,45,0.0,0.0,1.1,7.95,0.0,0.0,0.0
2018,4,21,4,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,4,21,4,15,0.0,0.0,1.05,7.95,0.0,0.0,0.0
2018,4,21,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,4,21,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,4,21,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,4,21,5,15,32.0,4.5,1.15,8.75,5.0,0.0,0.0
2018,4,21,5,30,64.0,9.0,1.3,9.5,10.0,27.12,0.0
2018,4,21,5,45,192.5,22.5,1.45,10.25,40.0,106.74,8.8
2018,4,21,6,0,321.0,36.0,1.6,11.0,70.0,195.57,147.79
2018,4,21,6,15,416.5,45.0,1.65,11.65,115.0,270.64,217.94
2018,4,21,6,30,512.0,54.0,1.7,12.3,160.0,355.59,292.02
2018,4,21,6,45,574.0,61.0,1.7,12.95,211.5,428.13,353.59
2018,4,21,7,0,636.0,68.0,1.7,13.6,263.0,505.76,416.48
2018,4,21,7,15,677.5,73.0,1.6,14.25,315.5,571.49,466.81
2018,4,21,7,30,719.0,78.0,1.5,14.9,368.0,635.87,512.86
2018,4,21,7,45,749.0,82.5,1.4,15.5,420.5,695.79,552.85
2018,4,21,8,0,779.0,87.0,1.3,16.1,473.0,755.67,591.16
2018,4,21,8,15,801.5,89.5,1.15,16.8,522.5,806.35,620.65
2018,4,21,8,30,824.0,92.0,1.0,17.5,572.0,855.66,647.92
2018,4,21,8,45,839.5,95.5,0.9,18.2,617.5,898.07,670.24
2018,4,21,9,0,855.0,99.0,0.8,18.9,663.0,928.73,684.23
2018,4,21,9,15,868.5,100.5,0.8,19.7,704.0,961.41,701.0
2018,4,21,9,30,882.0,102.0,0.8,20.5,745.0,991.13,715.63
2018,4,21,9,45,893.0,103.0,0.85,21.3,780.5,1014.62,727.32
2018,4,21,10,0,904.0,104.0,0.9,22.1,816.0,1034.65,736.96
2018,4,21,10,15,910.5,105.5,1.0,22.85,844.5,1047.06,743.17
2018,4,21,10,30,917.0,107.0,1.1,23.6,873.0,1055.65,747.2
2018,4,21,10,45,921.0,108.0,1.2,24.35,893.5,1057.26,747.05
2018,4,21,11,0,925.0,109.0,1.3,25.1,914.0,1054.96,744.65
2018,4,21,11,15,927.0,110.0,1.35,25.45,927.5,1046.72,738.99
2018,4,21,11,30,929.0,111.0,1.4,25.8,941.0,1034.6,731.12
2018,4,21,11,45,929.5,111.5,1.45,26.1,946.5,1016.7,719.94
2018,4,21,12,0,930.0,112.0,1.5,26.4,952.0,995.11,706.57
2018,4,21,12,15,929.5,112.5,1.5,26.5,950.0,969.02,690.25
2018,4,21,12,30,929.0,113.0,1.5,26.6,948.0,939.51,671.82
2018,4,21,12,45,926.5,112.5,1.5,26.7,937.5,904.06,649.58
2018,4,21,13,0,924.0,112.0,1.5,26.8,927.0,865.61,625.35
2018,4,21,13,15,919.5,111.5,1.55,26.8,909.0,822.8,598.88
2018,4,21,13,30,915.0,111.0,1.6,26.8,891.0,777.51,570.41
2018,4,21,13,45,908.0,110.0,1.65,26.75,865.0,727.78,537.29
2018,4,21,14,0,901.0,109.0,1.7,26.7,839.0,676.22,501.12
2018,4,21,14,15,890.5,108.5,1.8,26.55,806.0,621.47,461.95
2018,4,21,14,30,880.0,108.0,1.9,26.4,773.0,565.72,420.53
2018,4,21,14,45,866.5,106.5,1.95,26.2,734.0,506.96,375.19
2018,4,21,15,0,853.0,105.0,2.0,26.0,695.0,448.07,328.09
2018,4,21,15,15,838.0,102.0,2.0,26.0,651.0,383.85,275.17
2018,4,21,15,30,823.0,99.0,2.0,26.0,607.0,323.28,223.76
2018,4,21,15,45,801.5,96.5,2.05,25.4,559.0,262.6,172.64
2018,4,21,16,0,780.0,94.0,2.1,24.8,511.0,203.96,124.43
2018,4,21,16,15,749.0,92.0,2.05,24.2,460.0,147.03,82.75
2018,4,21,16,30,718.0,90.0,2.0,23.6,409.0,88.08,50.15
2018,4,21,16,45,677.0,85.0,1.9,23.0,356.0,58.95,45.28
2018,4,21,17,0,636.0,80.0,1.8,22.4,303.0,57.16,43.98
2018,4,21,17,15,583.0,73.5,1.65,21.3,251.5,54.06,41.53
2018,4,21,17,30,530.0,67.0,1.5,20.2,200.0,50.87,38.85
2018,4,21,17,45,452.5,57.5,1.35,19.1,152.5,44.89,33.53
2018,4,21,18,0,375.0,48.0,1.2,18.0,105.0,38.71,27.75
2018,4,21,18,15,261.5,35.0,1.2,17.25,67.5,27.38,16.66
2018,4,21,18,30,148.0,22.0,1.2,16.5,30.0,17.43,0.0
2018,4,21,18,45,74.0,11.0,1.15,15.75,15.0,10.01,0.0
2018,4,21,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,4,21,19,15,0.0,0.0,1.05,14.6,0.0,0.0,0.0
2018,4,21,19,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,4,21,19,45,0.0,0.0,1.0,13.85,0.0,0.0,0.0
2018,4,21,20,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,4,21,20,15,0.0,0.0,0.95,13.2,0.0,0.0,0.0
2018,4,21,20,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,4,21,20,45,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,4,21,21,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,4,21,21,15,0.0,0.0,0.9,12.25,0.0,0.0,0.0
2018,4,21,21,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,4,21,21,45,0.0,0.0,0.9,11.95,0.0,0.0,0.0
2018,4,21,22,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,4,21,22,15,0.0,0.0,0.95,11.7,0.0,0.0,0.0
2018,4,21,22,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,4,21,22,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,4,21,23,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,4,21,23,15,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,4,21,23,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,4,21,23,45,0.0,0.0,1.05,11.25,0.0,0.0,0.0
2018,4,22,0,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,4,22,0,15,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,4,22,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,4,22,0,45,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,4,22,1,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,4,22,1,15,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,4,22,1,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,4,22,1,45,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,4,22,2,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,4,22,2,15,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,4,22,2,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,4,22,2,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,4,22,3,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,4,22,3,15,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,4,22,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,4,22,3,45,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,4,22,4,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,4,22,4,15,0.0,0.0,1.05,8.7,0.0,0.0,0.0
2018,4,22,4,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,4,22,4,45,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,4,22,5,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,4,22,5,15,27.5,5.0,1.05,9.5,5.5,0.0,0.0
2018,4,22,5,30,55.0,10.0,1.1,10.3,11.0,25.43,0.0
2018,4,22,5,45,183.5,25.0,1.2,11.05,43.0,108.08,27.44
2018,4,22,6,0,312.0,40.0,1.3,11.8,75.0,195.47,148.53
2018,4,22,6,15,414.0,50.0,1.4,12.45,122.0,274.92,220.81
2018,4,22,6,30,516.0,60.0,1.5,13.1,169.0,364.7,298.14
2018,4,22,6,45,581.5,67.5,1.55,13.8,222.5,440.45,361.65
2018,4,22,7,0,647.0,75.0,1.6,14.5,276.0,521.48,426.59
2018,4,22,7,15,691.0,80.0,1.55,15.3,330.5,589.64,478.1
2018,4,22,7,30,735.0,85.0,1.5,16.1,385.0,659.89,528.08
2018,4,22,7,45,754.5,91.0,1.45,16.85,434.5,714.09,563.36
2018,4,22,8,0,774.0,97.0,1.4,17.6,484.0,763.46,594.06
2018,4,22,8,15,768.0,109.0,1.25,18.3,525.5,805.25,617.43
2018,4,22,8,30,762.0,121.0,1.1,19.0,567.0,839.67,634.86
2018,4,22,8,45,778.5,125.5,1.0,19.7,612.0,876.98,654.3
2018,4,22,9,0,795.0,130.0,0.9,20.4,657.0,917.35,675.02
2018,4,22,9,15,810.5,134.5,0.85,21.1,700.5,954.23,693.74
2018,4,22,9,30,826.0,139.0,0.8,21.8,744.0,988.29,710.28
2018,4,22,9,45,852.5,136.5,0.7,22.45,786.5,1022.5,725.6
2018,4,22,10,0,879.0,134.0,0.6,23.1,829.0,1053.64,738.55
2018,4,22,10,15,876.5,140.5,0.65,23.75,854.0,1062.0,741.34
2018,4,22,10,30,874.0,147.0,0.7,24.4,879.0,1066.36,742.22
2018,4,22,10,45,801.0,188.0,0.75,25.05,872.0,1031.0,719.49
2018,4,22,11,0,728.0,229.0,0.8,25.7,865.0,1001.03,700.56
2018,4,22,11,15,659.0,268.5,0.9,25.85,851.0,960.53,676.49
2018,4,22,11,30,590.0,308.0,1.0,26.0,837.0,915.67,648.19
2018,4,22,11,45,523.0,338.0,1.05,26.2,809.0,865.07,615.06
2018,4,22,12,0,456.0,368.0,1.1,26.4,781.0,813.57,580.93
2018,4,22,12,15,473.5,362.0,1.15,26.55,790.0,805.62,576.91
2018,4,22,12,30,491.0,356.0,1.2,26.7,799.0,794.8,570.45
2018,4,22,12,45,586.5,306.5,1.25,26.8,829.5,807.09,581.13
2018,4,22,13,0,682.0,257.0,1.3,26.9,860.0,812.72,586.89
2018,4,22,13,15,775.5,202.5,1.35,26.95,875.5,802.36,582.16
2018,4,22,13,30,869.0,148.0,1.4,27.0,891.0,780.71,569.63
2018,4,22,13,45,888.5,134.5,1.45,27.05,874.5,735.51,539.31
2018,4,22,14,0,908.0,121.0,1.5,27.1,858.0,690.68,508.26
2018,4,22,14,15,900.5,118.5,1.55,27.0,825.5,635.48,468.87
2018,4,22,14,30,893.0,116.0,1.6,26.9,793.0,578.98,427.16
2018,4,22,14,45,881.0,114.0,1.65,26.8,754.0,519.72,381.86
2018,4,22,15,0,869.0,112.0,1.7,26.7,715.0,457.43,332.68
2018,4,22,15,15,853.5,109.0,1.7,26.7,670.0,394.98,281.49
2018,4,22,15,30,838.0,106.0,1.7,26.7,625.0,333.3,229.64
2018,4,22,15,45,815.5,103.0,1.65,26.25,575.5,271.03,177.53
2018,4,22,16,0,793.0,100.0,1.6,25.8,526.0,210.95,128.52
2018,4,22,16,15,765.0,96.5,1.5,25.35,474.5,152.34,85.74
2018,4,22,16,30,737.0,93.0,1.4,24.9,423.0,91.11,51.75
2018,4,22,16,45,699.5,88.0,1.35,24.45,369.5,61.21,46.9
2018,4,22,17,0,662.0,83.0,1.3,24.0,316.0,59.53,45.7
2018,4,22,17,15,600.0,76.0,1.25,22.7,261.0,56.05,43.0
2018,4,22,17,30,538.0,69.0,1.2,21.4,206.0,52.47,40.05
2018,4,22,17,45,456.5,59.0,1.1,20.1,156.5,46.09,34.44
2018,4,22,18,0,375.0,49.0,1.0,18.8,107.0,39.49,28.36
2018,4,22,18,15,257.5,36.0,1.0,18.05,69.0,28.13,17.39
2018,4,22,18,30,140.0,23.0,1.0,17.3,31.0,18.2,0.0
2018,4,22,18,45,70.0,11.5,1.05,16.55,15.5,10.46,0.0
2018,4,22,19,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,4,22,19,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2018,4,22,19,30,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,4,22,19,45,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,4,22,20,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,4,22,20,15,0.0,0.0,0.95,14.4,0.0,0.0,0.0
2018,4,22,20,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,4,22,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,4,22,21,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,4,22,21,15,0.0,0.0,0.9,13.55,0.0,0.0,0.0
2018,4,22,21,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,4,22,21,45,0.0,0.0,0.9,13.05,0.0,0.0,0.0
2018,4,22,22,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,4,22,22,15,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,4,22,22,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,4,22,22,45,0.0,0.0,0.95,12.25,0.0,0.0,0.0
2018,4,22,23,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,4,22,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,4,22,23,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,4,22,23,45,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,4,23,0,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,4,23,0,15,0.0,0.0,1.05,11.55,0.0,0.0,0.0
2018,4,23,0,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,4,23,0,45,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,4,23,1,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,4,23,1,15,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,4,23,1,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,4,23,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,4,23,2,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,4,23,2,15,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,4,23,2,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,4,23,2,45,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,4,23,3,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,4,23,3,15,0.0,0.0,1.05,10.7,0.0,0.0,0.0
2018,4,23,3,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,4,23,3,45,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,4,23,4,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,4,23,4,15,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,4,23,4,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,4,23,4,45,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,4,23,5,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,4,23,5,15,14.0,5.0,1.05,11.3,5.5,0.0,0.0
2018,4,23,5,30,28.0,10.0,1.1,11.9,11.0,17.44,0.0
2018,4,23,5,45,111.0,27.5,1.15,12.45,39.0,80.87,29.24
2018,4,23,6,0,194.0,45.0,1.2,13.0,67.0,154.09,117.22
2018,4,23,6,15,264.0,56.5,1.25,13.6,103.5,210.41,168.65
2018,4,23,6,30,334.0,68.0,1.3,14.2,140.0,274.92,224.83
2018,4,23,6,45,337.0,86.0,1.4,14.8,175.5,315.68,259.93
2018,4,23,7,0,340.0,104.0,1.5,15.4,211.0,355.86,293.0
2018,4,23,7,15,387.0,117.5,1.35,16.25,260.0,420.14,343.14
2018,4,23,7,30,434.0,131.0,1.2,17.1,309.0,487.79,393.41
2018,4,23,7,45,481.5,141.0,1.1,17.95,363.0,554.6,441.07
2018,4,23,8,0,529.0,151.0,1.0,18.8,417.0,623.78,488.29
2018,4,23,8,15,631.0,143.0,0.9,19.7,492.0,728.22,558.22
2018,4,23,8,30,733.0,135.0,0.8,20.6,567.0,830.47,621.2
2018,4,23,8,45,751.5,139.5,0.65,21.45,612.0,874.01,641.94
2018,4,23,9,0,770.0,144.0,0.5,22.3,657.0,915.51,661.1
2018,4,23,9,15,797.5,141.0,0.5,23.15,701.0,948.66,677.48
2018,4,23,9,30,825.0,138.0,0.5,24.0,745.0,985.97,696.26
2018,4,23,9,45,851.5,131.5,0.5,24.85,783.5,1015.63,710.03
2018,4,23,10,0,878.0,125.0,0.5,25.7,822.0,1030.93,715.18
2018,4,23,10,15,885.0,126.5,0.45,26.15,850.0,1043.29,718.76
2018,4,23,10,30,892.0,128.0,0.4,26.6,878.0,1051.92,720.26
2018,4,23,10,45,894.0,131.0,0.35,27.0,898.5,1053.24,717.8
2018,4,23,11,0,896.0,134.0,0.3,27.4,919.0,1050.7,713.37
2018,4,23,11,15,902.0,132.5,0.35,27.65,933.0,1043.77,709.37
2018,4,23,11,30,908.0,131.0,0.4,27.9,947.0,1033.03,703.35
2018,4,23,11,45,908.5,131.5,0.45,28.1,952.0,1015.17,693.43
2018,4,23,12,0,909.0,132.0,0.5,28.3,957.0,993.71,681.52
2018,4,23,12,15,906.0,133.5,0.55,28.45,954.0,966.51,666.33
2018,4,23,12,30,903.0,135.0,0.6,28.6,951.0,936.11,649.18
2018,4,23,12,45,896.5,136.0,0.7,28.7,938.5,899.22,628.99
2018,4,23,13,0,890.0,137.0,0.8,28.8,926.0,859.7,606.78
2018,4,23,13,15,862.0,148.0,0.95,28.75,900.0,815.52,582.17
2018,4,23,13,30,834.0,159.0,1.1,28.7,874.0,764.61,551.28
2018,4,23,13,45,804.5,167.5,1.2,28.6,840.5,710.11,515.59
2018,4,23,14,0,775.0,176.0,1.3,28.5,807.0,655.97,478.93
2018,4,23,14,15,741.0,181.0,1.4,28.3,765.5,596.2,437.36
2018,4,23,14,30,707.0,186.0,1.5,28.1,724.0,538.17,395.6
2018,4,23,14,45,756.0,155.5,1.6,27.9,704.5,491.54,360.5
2018,4,23,15,0,805.0,125.0,1.7,27.7,685.0,441.69,320.76
2018,4,23,15,15,793.0,121.5,1.7,27.7,644.0,383.8,273.27
2018,4,23,15,30,781.0,118.0,1.7,27.7,603.0,326.35,225.06
2018,4,23,15,45,745.5,115.5,1.9,26.85,549.5,260.17,171.53
