Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,3,14,30,896.0,108.0,3.3,20.2,808.0,570.03,437.73
2018,5,3,14,45,885.0,106.0,3.25,20.1,769.5,511.9,390.39
2018,5,3,15,0,874.0,104.0,3.2,20.0,731.0,453.38,341.29
2018,5,3,15,15,852.0,103.0,3.2,20.0,683.5,391.62,288.45
2018,5,3,15,30,830.0,102.0,3.2,20.0,636.0,326.42,232.03
2018,5,3,15,45,758.5,110.0,3.1,19.6,570.0,262.95,178.79
2018,5,3,16,0,687.0,118.0,3.0,19.2,504.0,201.85,129.54
2018,5,3,16,15,715.0,103.5,2.9,18.85,472.0,147.73,86.16
2018,5,3,16,30,743.0,89.0,2.8,18.5,440.0,96.01,55.67
2018,5,3,16,45,708.5,85.5,2.75,18.1,389.0,58.23,45.5
2018,5,3,17,0,674.0,82.0,2.7,17.7,338.0,57.56,45.15
2018,5,3,17,15,626.5,77.0,2.55,17.05,286.5,55.65,43.68
2018,5,3,17,30,579.0,72.0,2.4,16.4,235.0,53.73,42.09
2018,5,3,17,45,508.0,64.0,2.25,15.7,185.5,49.15,37.99
2018,5,3,18,0,437.0,56.0,2.1,15.0,136.0,44.45,33.55
2018,5,3,18,15,333.0,44.0,1.95,14.3,94.0,35.81,25.34
2018,5,3,18,30,229.0,32.0,1.8,13.6,52.0,25.16,13.38
2018,5,3,18,45,126.0,18.5,1.6,12.85,28.5,16.83,0.0
2018,5,3,19,0,23.0,5.0,1.4,12.1,5.0,0.0,0.0
2018,5,3,19,15,11.5,2.5,1.45,11.8,2.5,0.0,0.0
2018,5,3,19,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,1.5,11.25,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,1.55,10.9,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,1.55,10.3,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,1.45,9.7,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,1.4,9.55,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,1.35,9.45,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,1.3,9.35,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,1.25,9.3,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,1.15,9.1,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,1.05,8.9,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,0.95,8.75,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,0.85,8.65,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,0.8,8.75,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,5,4,5,15,11.0,6.5,1.05,9.6,7.0,8.67,0.0
2018,5,4,5,30,22.0,13.0,1.3,10.1,14.0,20.99,0.0
2018,5,4,5,45,106.0,27.5,1.55,10.6,42.5,77.29,55.36
2018,5,4,6,0,190.0,42.0,1.8,11.1,71.0,145.08,115.26
2018,5,4,6,15,116.5,43.5,1.9,11.75,63.5,110.27,88.86
2018,5,4,6,30,43.0,45.0,2.0,12.4,56.0,70.59,55.63
2018,5,4,6,45,29.0,73.0,2.15,13.05,81.0,87.29,69.86
2018,5,4,7,0,15.0,101.0,2.3,13.7,106.0,102.69,82.42
2018,5,4,7,15,60.5,140.0,2.15,14.35,166.0,182.96,150.12
2018,5,4,7,30,106.0,179.0,2.0,15.0,226.0,273.75,224.06
2018,5,4,7,45,149.0,204.5,1.85,15.7,279.5,338.79,275.1
2018,5,4,8,0,192.0,230.0,1.7,16.4,333.0,406.68,326.76
2018,5,4,8,15,317.5,225.0,1.45,17.2,414.0,527.64,417.99
2018,5,4,8,30,443.0,220.0,1.2,18.0,495.0,658.53,510.38
2018,5,4,8,45,441.0,240.5,0.9,18.85,531.0,691.35,525.69
2018,5,4,9,0,439.0,261.0,0.6,19.7,567.0,721.98,539.04
2018,5,4,9,15,499.0,253.5,0.55,20.6,620.0,780.04,574.97
2018,5,4,9,30,559.0,246.0,0.5,21.5,673.0,838.08,609.28
2018,5,4,9,45,659.0,213.5,0.45,22.4,738.5,915.17,654.85
2018,5,4,10,0,759.0,181.0,0.4,23.3,804.0,985.01,692.26
2018,5,4,10,15,699.5,219.0,0.45,24.2,808.0,967.89,678.51
2018,5,4,10,30,640.0,257.0,0.5,25.1,812.0,945.04,662.11
2018,5,4,10,45,583.0,296.0,0.55,26.05,810.5,918.84,642.63
2018,5,4,11,0,526.0,335.0,0.6,27.0,809.0,893.86,623.85
2018,5,4,11,15,584.5,309.0,0.7,27.4,842.5,915.74,639.68
2018,5,4,11,30,643.0,283.0,0.8,27.8,876.0,935.94,653.68
2018,5,4,11,45,589.5,316.0,0.95,28.2,862.0,898.51,630.06
2018,5,4,12,0,536.0,349.0,1.1,28.6,848.0,861.6,606.89
2018,5,4,12,15,700.5,251.0,1.05,28.75,901.5,899.48,634.29
2018,5,4,12,30,865.0,153.0,1.0,28.9,955.0,911.4,640.74
2018,5,4,12,45,852.5,159.0,1.0,29.05,942.0,883.14,622.85
2018,5,4,13,0,840.0,165.0,1.0,29.2,929.0,844.0,598.55
2018,5,4,13,15,792.0,188.0,1.05,29.25,897.0,790.85,565.27
2018,5,4,13,30,744.0,211.0,1.1,29.3,865.0,740.68,531.98
2018,5,4,13,45,745.0,202.5,1.15,29.3,841.5,694.94,501.97
2018,5,4,14,0,746.0,194.0,1.2,29.3,818.0,647.37,469.7
2018,5,4,14,15,767.5,174.5,1.35,29.15,795.5,601.69,438.78
2018,5,4,14,30,789.0,155.0,1.5,29.0,773.0,552.27,403.55
2018,5,4,14,45,801.0,140.5,1.65,28.85,741.5,498.94,363.67
2018,5,4,15,0,813.0,126.0,1.8,28.7,710.0,443.07,320.0
2018,5,4,15,15,810.5,118.5,1.8,28.7,671.0,385.5,272.82
2018,5,4,15,30,808.0,111.0,1.8,28.7,632.0,327.31,223.95
2018,5,4,15,45,786.0,106.0,2.15,27.85,582.0,266.19,173.98
2018,5,4,16,0,764.0,101.0,2.5,27.0,532.0,207.24,126.44
2018,5,4,16,15,739.5,99.5,2.65,26.15,485.0,153.21,86.92
2018,5,4,16,30,715.0,98.0,2.8,25.3,438.0,95.81,54.44
2018,5,4,16,45,681.0,92.5,2.95,24.4,386.0,62.94,48.32
2018,5,4,17,0,647.0,87.0,3.1,23.5,334.0,61.03,47.02
2018,5,4,17,15,601.0,80.0,3.05,22.35,282.5,57.75,44.52
2018,5,4,17,30,555.0,73.0,3.0,21.2,231.0,54.31,41.75
2018,5,4,17,45,487.0,64.0,2.9,20.0,182.0,48.93,37.12
2018,5,4,18,0,419.0,55.0,2.8,18.8,133.0,43.35,32.07
2018,5,4,18,15,317.5,44.0,2.65,17.8,92.5,34.05,23.49
2018,5,4,18,30,216.0,33.0,2.5,16.8,52.0,25.9,14.13
2018,5,4,18,45,118.0,19.0,2.3,15.85,28.5,17.28,0.0
2018,5,4,19,0,20.0,5.0,2.1,14.9,5.0,4.55,0.0
2018,5,4,19,15,10.0,2.5,2.05,14.5,2.5,0.0,0.0
2018,5,4,19,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,1.95,13.7,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,1.9,13.15,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,1.85,12.9,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,1.7,12.75,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,1.5,12.65,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,1.15,12.55,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,1.2,12.45,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,1.15,11.65,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,1.15,11.2,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,1.25,10.8,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,1.35,10.35,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,5,5,4,45,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,5,5,5,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,5,5,5,15,4.5,8.0,1.75,11.45,8.5,8.41,0.0
2018,5,5,5,30,9.0,16.0,1.8,11.8,17.0,17.6,0.0
2018,5,5,5,45,4.5,31.0,1.85,12.15,31.5,30.15,18.74
2018,5,5,6,0,0.0,46.0,1.9,12.5,46.0,42.66,30.42
2018,5,5,6,15,0.5,59.5,1.9,12.85,59.5,55.19,41.56
2018,5,5,6,30,1.0,73.0,1.9,13.2,73.0,67.78,52.55
2018,5,5,6,45,1.5,89.5,1.85,13.5,90.0,83.61,66.05
2018,5,5,7,0,2.0,106.0,1.8,13.8,107.0,99.44,79.29
2018,5,5,7,15,15.0,136.0,1.85,14.0,143.0,138.1,111.73
2018,5,5,7,30,28.0,166.0,1.9,14.2,179.0,188.55,153.26
2018,5,5,7,45,91.0,198.5,1.95,14.45,246.5,273.03,222.9
2018,5,5,8,0,154.0,231.0,2.0,14.7,314.0,376.41,305.17
2018,5,5,8,15,179.0,253.5,2.05,15.0,358.5,426.5,342.98
2018,5,5,8,30,204.0,276.0,2.1,15.3,403.0,477.53,381.05
2018,5,5,8,45,261.5,287.5,2.1,15.65,462.5,562.88,444.55
2018,5,5,9,0,319.0,299.0,2.1,16.0,522.0,634.36,496.16
2018,5,5,9,15,335.0,315.0,2.05,16.8,561.0,672.22,520.25
2018,5,5,9,30,351.0,331.0,2.0,17.6,600.0,709.09,543.37
2018,5,5,9,45,380.0,335.0,1.9,18.45,638.0,744.54,565.12
2018,5,5,10,0,409.0,339.0,1.8,19.3,676.0,794.17,595.67
2018,5,5,10,15,400.5,354.5,1.7,20.2,693.5,800.98,595.56
2018,5,5,10,30,392.0,370.0,1.6,21.1,711.0,791.61,585.31
2018,5,5,10,45,358.5,392.0,1.5,21.95,709.5,776.25,570.47
2018,5,5,11,0,325.0,414.0,1.4,22.8,708.0,758.91,554.54
2018,5,5,11,15,320.5,422.5,1.4,23.1,715.5,754.92,550.77
2018,5,5,11,30,316.0,431.0,1.4,23.4,723.0,749.21,545.78
2018,5,5,11,45,270.0,442.5,1.45,23.7,693.0,705.05,514.61
2018,5,5,12,0,224.0,454.0,1.5,24.0,663.0,650.61,476.68
2018,5,5,12,15,180.5,453.5,1.7,23.7,621.5,599.48,442.57
2018,5,5,12,30,137.0,453.0,1.9,23.4,580.0,549.94,408.58
2018,5,5,12,45,154.5,447.5,2.05,23.15,589.5,549.43,410.05
2018,5,5,13,0,172.0,442.0,2.2,22.9,599.0,547.19,409.86
2018,5,5,13,15,151.0,418.5,2.45,22.25,554.0,497.55,375.79
2018,5,5,13,30,130.0,395.0,2.7,21.6,509.0,449.86,342.48
2018,5,5,13,45,75.0,326.0,2.9,21.0,391.5,339.53,260.83
2018,5,5,14,0,20.0,257.0,3.1,20.4,274.0,238.78,184.06
2018,5,5,14,15,28.0,276.5,3.2,19.55,299.0,257.24,199.53
2018,5,5,14,30,36.0,296.0,3.3,18.7,324.0,273.57,213.06
2018,5,5,14,45,29.0,273.5,3.45,17.85,295.5,247.08,193.23
2018,5,5,15,0,22.0,251.0,3.6,17.0,267.0,225.24,176.97
2018,5,5,15,15,28.0,246.5,3.6,17.0,265.5,216.26,169.97
2018,5,5,15,30,34.0,242.0,3.6,17.0,264.0,209.75,164.8
2018,5,5,15,45,95.5,239.0,3.85,16.15,294.5,216.12,168.43
2018,5,5,16,0,157.0,236.0,4.1,15.3,325.0,208.56,160.15
2018,5,5,16,15,267.0,203.0,3.95,15.15,337.5,176.96,130.45
2018,5,5,16,30,377.0,170.0,3.8,15.0,350.0,131.87,95.41
2018,5,5,16,45,402.5,143.5,3.7,14.9,315.5,97.26,80.38
2018,5,5,17,0,428.0,117.0,3.6,14.8,281.0,81.48,66.8
2018,5,5,17,15,481.5,97.0,3.45,14.45,256.0,69.56,56.47
2018,5,5,17,30,535.0,77.0,3.3,14.1,231.0,57.4,45.75
2018,5,5,17,45,466.0,69.0,3.1,13.75,183.5,53.04,41.77
2018,5,5,18,0,397.0,61.0,2.9,13.4,136.0,46.45,35.59
2018,5,5,18,15,297.0,48.5,2.8,13.0,95.0,37.46,27.02
2018,5,5,18,30,197.0,36.0,2.7,12.6,54.0,28.22,16.64
2018,5,5,18,45,107.0,20.5,2.6,12.2,29.5,18.65,0.0
2018,5,5,19,0,17.0,5.0,2.5,11.8,5.0,4.55,0.0
2018,5,5,19,15,8.5,2.5,2.5,11.65,2.5,0.0,0.0
2018,5,5,19,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,2.55,11.25,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,2.65,11.15,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,2.75,11.05,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,2.85,10.95,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,2.9,10.85,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,2.9,10.75,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,2.85,10.7,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,2.75,10.75,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,2.65,10.8,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,2.55,10.7,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,2.25,10.4,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,5,6,4,45,2.0,0.5,2.2,10.4,0.5,0.0,0.0
2018,5,6,5,0,4.0,1.0,2.2,10.4,1.0,0.0,0.0
2018,5,6,5,15,66.5,13.5,2.35,10.65,17.5,29.05,0.0
2018,5,6,5,30,129.0,26.0,2.5,10.9,34.0,81.62,25.81
2018,5,6,5,45,193.5,39.0,2.6,11.15,64.0,133.51,100.04
2018,5,6,6,0,258.0,52.0,2.7,11.4,94.0,186.57,149.37
2018,5,6,6,15,179.5,63.5,2.75,11.75,97.5,165.79,135.78
2018,5,6,6,30,101.0,75.0,2.8,12.1,101.0,136.42,112.23
2018,5,6,6,45,143.5,102.0,2.8,12.5,148.5,196.72,164.17
2018,5,6,7,0,186.0,129.0,2.8,12.9,196.0,272.03,227.19
2018,5,6,7,15,143.5,153.5,2.75,13.4,210.0,266.74,221.29
2018,5,6,7,30,101.0,178.0,2.7,13.9,224.0,268.15,220.49
2018,5,6,7,45,77.0,196.5,2.6,14.45,234.0,259.5,211.77
2018,5,6,8,0,53.0,215.0,2.5,15.0,244.0,261.07,211.12
2018,5,6,8,15,85.0,247.0,2.6,15.5,298.0,323.66,260.84
2018,5,6,8,30,117.0,279.0,2.7,16.0,352.0,403.52,322.49
2018,5,6,8,45,191.0,287.5,2.75,16.55,417.0,481.57,382.74
2018,5,6,9,0,265.0,296.0,2.8,17.1,482.0,579.77,456.12
2018,5,6,9,15,392.5,274.0,2.85,17.55,567.0,698.56,544.16
2018,5,6,9,30,520.0,252.0,2.9,18.0,652.0,805.27,620.82
2018,5,6,9,45,684.0,195.5,3.0,18.45,745.5,919.6,700.58
2018,5,6,10,0,848.0,139.0,3.1,18.9,839.0,1020.67,766.49
2018,5,6,10,15,839.5,149.5,3.2,19.25,861.5,1026.36,768.14
2018,5,6,10,30,831.0,160.0,3.3,19.6,884.0,1028.05,768.13
2018,5,6,10,45,810.0,178.5,3.45,19.95,897.5,1021.4,763.1
2018,5,6,11,0,789.0,197.0,3.6,20.3,911.0,1010.63,755.45
2018,5,6,11,15,701.5,247.0,3.7,20.4,888.5,971.25,728.96
2018,5,6,11,30,614.0,297.0,3.8,20.5,866.0,919.29,691.54
2018,5,6,11,45,530.5,342.5,3.85,20.6,836.0,866.42,652.73
2018,5,6,12,0,447.0,388.0,3.9,20.7,806.0,813.74,613.71
2018,5,6,12,15,490.5,370.0,3.9,20.6,827.5,818.27,618.4
2018,5,6,12,30,534.0,352.0,3.9,20.5,849.0,818.69,619.78
2018,5,6,12,45,567.0,329.0,3.9,20.4,851.5,801.31,608.57
2018,5,6,13,0,600.0,306.0,3.9,20.3,854.0,779.14,593.92
2018,5,6,13,15,481.0,347.5,3.85,19.95,781.0,695.32,531.99
2018,5,6,13,30,362.0,389.0,3.8,19.6,708.0,614.96,472.04
2018,5,6,13,45,357.0,369.5,3.75,19.2,677.0,571.98,441.26
2018,5,6,14,0,352.0,350.0,3.7,18.8,646.0,529.07,409.76
2018,5,6,14,15,389.5,327.0,3.55,18.4,643.0,508.01,394.11
2018,5,6,14,30,427.0,304.0,3.4,18.0,640.0,482.12,373.93
2018,5,6,14,45,379.0,295.5,3.3,17.6,583.0,424.76,329.19
2018,5,6,15,0,331.0,287.0,3.2,17.2,526.0,371.43,287.22
2018,5,6,15,15,247.5,289.5,3.2,17.2,462.0,318.85,245.93
2018,5,6,15,30,164.0,292.0,3.2,17.2,398.0,279.96,216.21
2018,5,6,15,45,132.0,254.5,3.05,16.55,336.0,230.58,177.93
2018,5,6,16,0,100.0,217.0,2.9,15.9,274.0,185.98,143.63
2018,5,6,16,15,94.0,188.5,2.85,15.6,238.0,155.13,119.54
2018,5,6,16,30,88.0,160.0,2.8,15.3,202.0,125.71,97.59
2018,5,6,16,45,255.5,139.0,2.75,15.0,241.5,100.06,82.74
2018,5,6,17,0,423.0,118.0,2.7,14.7,281.0,82.05,67.29
2018,5,6,17,15,390.0,105.5,2.65,14.4,238.5,74.93,61.23
2018,5,6,17,30,357.0,93.0,2.6,14.1,196.0,67.45,54.68
2018,5,6,17,45,298.5,78.5,2.55,13.85,153.0,57.99,46.16
2018,5,6,18,0,240.0,64.0,2.5,13.6,110.0,48.14,37.07
2018,5,6,18,15,172.0,48.5,2.35,13.3,76.5,38.45,27.91
2018,5,6,18,30,104.0,33.0,2.2,13.0,43.0,26.49,15.57
2018,5,6,18,45,55.5,18.5,2.0,12.7,23.5,15.08,0.0
2018,5,6,19,0,7.0,4.0,1.8,12.4,4.0,3.64,0.0
2018,5,6,19,15,3.5,2.0,1.85,12.3,2.0,0.0,0.0
2018,5,6,19,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,1.95,11.95,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,1.9,11.85,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,1.85,11.8,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,1.8,11.75,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,1.85,11.7,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,1.95,11.7,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,2.0,11.45,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,1.75,10.55,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,1.65,9.65,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,5,7,4,45,3.5,1.0,1.65,9.9,1.0,0.0,0.0
2018,5,7,5,0,7.0,2.0,1.7,10.0,2.0,0.0,0.0
2018,5,7,5,15,96.0,15.0,1.95,10.75,21.0,37.9,0.0
2018,5,7,5,30,185.0,28.0,2.2,11.5,40.0,102.09,41.33
2018,5,7,5,45,300.5,39.5,2.45,12.2,79.5,173.62,130.67
2018,5,7,6,0,416.0,51.0,2.7,12.9,119.0,254.7,203.13
2018,5,7,6,15,492.0,59.5,2.65,13.5,168.0,326.13,266.25
2018,5,7,6,30,568.0,68.0,2.6,14.1,217.0,404.81,333.37
2018,5,7,6,45,618.0,74.0,2.6,14.65,269.0,472.07,389.16
2018,5,7,7,0,668.0,80.0,2.6,15.2,321.0,542.83,445.48
2018,5,7,7,15,704.5,85.5,2.55,15.85,374.5,606.74,493.9
2018,5,7,7,30,741.0,91.0,2.5,16.5,428.0,671.99,540.71
2018,5,7,7,45,766.5,95.5,2.5,17.1,479.5,725.03,576.43
2018,5,7,8,0,792.0,100.0,2.5,17.7,531.0,780.98,613.36
2018,5,7,8,15,811.5,103.0,2.5,18.35,579.5,829.22,643.75
2018,5,7,8,30,831.0,106.0,2.5,19.0,628.0,875.81,672.39
2018,5,7,8,45,846.5,109.0,2.5,19.6,673.5,916.79,696.75
2018,5,7,9,0,862.0,112.0,2.5,20.2,719.0,955.3,719.1
2018,5,7,9,15,876.0,113.0,2.5,20.7,759.5,977.53,730.61
2018,5,7,9,30,890.0,114.0,2.5,21.2,800.0,1006.32,746.57
2018,5,7,9,45,902.0,114.0,2.5,21.7,835.0,1028.87,758.27
2018,5,7,10,0,914.0,114.0,2.5,22.2,870.0,1048.01,767.81
2018,5,7,10,15,919.5,115.0,2.5,22.65,897.0,1058.08,771.72
2018,5,7,10,30,925.0,116.0,2.5,23.1,924.0,1064.35,773.4
2018,5,7,10,45,927.5,118.0,2.5,23.5,943.5,1064.78,771.66
2018,5,7,11,0,930.0,120.0,2.5,23.9,963.0,1061.31,767.63
2018,5,7,11,15,932.5,120.0,2.5,24.3,975.5,1051.96,760.04
2018,5,7,11,30,935.0,120.0,2.5,24.7,988.0,1038.81,750.23
2018,5,7,11,45,935.5,121.5,2.55,25.15,993.5,1021.47,738.28
2018,5,7,12,0,936.0,123.0,2.6,25.6,999.0,1000.5,724.1
2018,5,7,12,15,867.0,163.5,2.65,25.75,973.5,958.88,697.43
2018,5,7,12,30,798.0,204.0,2.7,25.9,948.0,906.78,663.81
2018,5,7,12,45,700.0,258.0,2.8,26.1,905.0,848.36,624.06
2018,5,7,13,0,602.0,312.0,2.9,26.3,862.0,786.54,580.13
2018,5,7,13,15,598.5,304.5,2.9,26.3,842.5,747.11,553.31
2018,5,7,13,30,595.0,297.0,2.9,26.3,823.0,706.34,524.95
2018,5,7,13,45,622.0,272.5,2.95,26.3,808.5,670.18,500.06
2018,5,7,14,0,649.0,248.0,3.0,26.3,794.0,631.04,472.23
2018,5,7,14,15,730.5,198.5,3.0,26.2,791.5,598.48,448.7
2018,5,7,14,30,812.0,149.0,3.0,26.1,789.0,558.44,418.17
2018,5,7,14,45,834.5,133.0,3.0,25.95,763.5,507.79,377.97
2018,5,7,15,0,857.0,117.0,3.0,25.8,738.0,453.4,333.35
2018,5,7,15,15,842.5,114.5,3.0,25.8,694.5,393.46,283.18
2018,5,7,15,30,828.0,112.0,3.0,25.8,651.0,334.18,232.5
2018,5,7,15,45,810.5,108.0,3.1,25.1,603.5,273.91,181.55
2018,5,7,16,0,793.0,104.0,3.2,24.4,556.0,215.23,133.0
2018,5,7,16,15,770.5,99.5,3.25,23.7,505.5,157.42,89.78
2018,5,7,16,30,748.0,95.0,3.3,23.0,455.0,96.23,53.92
2018,5,7,16,45,717.0,89.0,3.3,22.35,402.5,60.38,46.52
2018,5,7,17,0,686.0,83.0,3.3,21.7,350.0,57.96,44.73
2018,5,7,17,15,641.0,77.5,3.15,20.7,298.0,55.69,43.04
2018,5,7,17,30,596.0,72.0,3.0,19.7,246.0,53.34,41.18
2018,5,7,17,45,528.0,64.5,2.8,18.75,196.0,49.16,37.55
2018,5,7,18,0,460.0,57.0,2.6,17.8,146.0,44.87,33.61
2018,5,7,18,15,356.5,46.5,2.35,16.95,103.0,37.63,26.81
2018,5,7,18,30,253.0,36.0,2.1,16.1,60.0,28.23,16.99
2018,5,7,18,45,143.5,22.0,1.85,15.2,34.0,17.47,0.0
2018,5,7,19,0,34.0,8.0,1.6,14.3,8.0,7.28,0.0
2018,5,7,19,15,17.0,4.0,1.7,14.05,4.0,0.0,0.0
2018,5,7,19,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,1.95,13.1,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,2.05,12.85,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,2.15,12.4,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,2.15,12.05,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,2.05,11.75,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,1.95,11.6,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,1.8,11.45,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,1.65,11.1,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,1.55,10.85,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,1.5,10.55,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,1.7,10.65,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,5,8,4,45,5.0,1.0,2.05,11.15,1.0,0.0,0.0
2018,5,8,5,0,10.0,2.0,2.2,11.4,2.0,0.0,0.0
2018,5,8,5,15,111.5,14.5,2.45,11.85,22.0,41.41,0.0
2018,5,8,5,30,213.0,27.0,2.7,12.3,42.0,110.08,51.35
2018,5,8,5,45,327.0,37.5,2.95,12.75,82.0,181.87,137.3
2018,5,8,6,0,441.0,48.0,3.2,13.2,122.0,262.55,209.61
2018,5,8,6,15,511.5,55.5,3.35,13.6,170.0,331.27,271.12
2018,5,8,6,30,582.0,63.0,3.5,14.0,218.0,406.67,336.49
2018,5,8,6,45,628.0,69.0,3.6,14.4,269.0,472.05,391.67
2018,5,8,7,0,674.0,75.0,3.7,14.8,320.0,540.58,447.39
2018,5,8,7,15,707.0,79.5,3.7,15.25,371.5,601.01,494.53
2018,5,8,7,30,740.0,84.0,3.7,15.7,423.0,659.74,537.78
2018,5,8,7,45,735.0,95.5,3.75,16.15,464.5,700.33,565.72
2018,5,8,8,0,730.0,107.0,3.8,16.6,506.0,741.83,593.88
2018,5,8,8,15,775.0,103.5,3.65,16.6,561.5,798.35,632.72
2018,5,8,8,30,820.0,100.0,3.5,16.6,617.0,858.69,673.28
2018,5,8,8,45,831.0,103.5,3.4,16.55,659.5,895.77,696.89
2018,5,8,9,0,842.0,107.0,3.3,16.5,702.0,920.95,712.06
2018,5,8,9,15,851.0,110.0,3.15,16.45,740.0,949.67,729.29
2018,5,8,9,30,860.0,113.0,3.0,16.4,778.0,975.31,744.15
2018,5,8,9,45,841.5,128.5,2.9,16.35,802.5,994.78,755.14
2018,5,8,10,0,823.0,144.0,2.8,16.3,827.0,999.74,756.37
2018,5,8,10,15,792.0,169.5,2.75,16.5,844.0,998.17,753.21
2018,5,8,10,30,761.0,195.0,2.7,16.7,861.0,1000.14,752.64
2018,5,8,10,45,828.5,158.5,2.7,16.9,898.5,1018.03,763.27
2018,5,8,11,0,896.0,122.0,2.7,17.1,936.0,1028.64,768.96
2018,5,8,11,15,901.5,120.5,2.7,17.75,949.0,1021.09,761.49
2018,5,8,11,30,907.0,119.0,2.7,18.4,962.0,1009.83,751.91
2018,5,8,11,45,911.5,117.0,2.7,19.05,968.0,993.45,739.12
2018,5,8,12,0,916.0,115.0,2.7,19.7,974.0,973.48,724.11
2018,5,8,12,15,806.5,187.5,2.8,20.45,942.5,926.08,691.45
2018,5,8,12,30,697.0,260.0,2.9,21.2,911.0,875.6,655.35
2018,5,8,12,45,727.0,237.5,2.95,21.95,909.5,851.75,638.55
2018,5,8,13,0,757.0,215.0,3.0,22.7,908.0,823.65,618.4
2018,5,8,13,15,829.0,163.5,3.2,22.9,909.0,795.01,600.76
2018,5,8,13,30,901.0,112.0,3.4,23.1,910.0,759.39,577.09
2018,5,8,13,45,896.5,110.0,3.6,23.35,885.5,711.94,542.93
2018,5,8,14,0,892.0,108.0,3.8,23.6,861.0,662.56,506.01
2018,5,8,14,15,884.0,107.0,3.95,23.2,829.5,610.28,466.86
2018,5,8,14,30,876.0,106.0,4.1,22.8,798.0,556.83,425.4
2018,5,8,14,45,866.0,103.5,4.25,22.45,760.5,500.26,380.02
2018,5,8,15,0,856.0,101.0,4.4,22.1,723.0,443.25,332.75
2018,5,8,15,15,842.5,99.0,4.4,22.1,680.5,385.18,282.62
2018,5,8,15,30,829.0,97.0,4.4,22.1,638.0,322.38,227.91
2018,5,8,15,45,809.5,94.5,4.4,21.1,591.0,263.03,176.58
2018,5,8,16,0,790.0,92.0,4.4,20.1,544.0,205.44,127.91
2018,5,8,16,15,763.0,89.5,4.2,19.7,493.5,149.04,84.8
2018,5,8,16,30,736.0,87.0,4.0,19.3,443.0,95.82,54.56
2018,5,8,16,45,701.0,83.5,3.8,18.85,391.5,56.28,43.63
2018,5,8,17,0,666.0,80.0,3.6,18.4,340.0,55.51,43.2
2018,5,8,17,15,619.0,75.0,3.4,17.95,289.0,53.52,41.63
2018,5,8,17,30,572.0,70.0,3.2,17.5,238.0,51.49,39.93
2018,5,8,17,45,503.5,63.0,3.0,17.05,189.5,47.66,36.52
2018,5,8,18,0,435.0,56.0,2.8,16.6,141.0,43.76,32.84
2018,5,8,18,15,336.5,46.0,2.6,16.15,100.0,36.97,26.38
2018,5,8,18,30,238.0,36.0,2.4,15.7,59.0,28.17,17.21
2018,5,8,18,45,135.5,22.0,2.2,15.25,33.5,17.43,0.0
2018,5,8,19,0,33.0,8.0,2.0,14.8,8.0,7.28,0.0
2018,5,8,19,15,16.5,4.0,1.85,14.55,4.0,0.0,0.0
2018,5,8,19,30,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,1.6,14.05,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,1.45,13.65,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,1.4,13.35,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,1.45,13.1,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,1.6,12.95,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,1.75,12.8,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,1.85,12.6,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,2.0,12.55,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,2.15,12.65,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,2.15,12.65,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,2.1,12.55,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,2.0,12.45,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,1.85,12.35,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,1.75,12.05,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,1.65,11.6,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,1.6,11.35,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,5,9,4,45,6.0,1.0,1.65,11.3,1.0,0.0,0.0
2018,5,9,5,0,12.0,2.0,1.7,11.3,2.0,0.0,0.0
2018,5,9,5,15,103.0,13.0,2.05,11.9,20.0,37.94,0.0
2018,5,9,5,30,194.0,24.0,2.4,12.5,38.0,100.58,51.26
2018,5,9,5,45,300.0,34.5,2.7,13.15,76.0,168.94,127.67
2018,5,9,6,0,406.0,45.0,3.0,13.8,114.0,244.4,194.89
2018,5,9,6,15,299.0,48.5,3.1,14.2,109.0,214.27,175.19
2018,5,9,6,30,192.0,52.0,3.2,14.6,104.0,176.19,145.46
2018,5,9,6,45,202.5,78.5,3.3,15.05,143.5,212.69,176.93
2018,5,9,7,0,213.0,105.0,3.4,15.5,183.0,259.85,216.06
2018,5,9,7,15,267.0,136.0,3.45,15.95,249.0,342.42,283.44
2018,5,9,7,30,321.0,167.0,3.5,16.4,315.0,428.87,351.9
2018,5,9,7,45,301.0,193.0,3.55,16.9,344.0,455.44,370.45
2018,5,9,8,0,281.0,219.0,3.6,17.4,373.0,479.17,386.53
2018,5,9,8,15,173.5,227.0,3.65,17.75,325.0,390.07,313.58
2018,5,9,8,30,66.0,235.0,3.7,18.1,277.0,292.74,233.22
2018,5,9,8,45,51.5,255.5,3.8,18.5,289.5,301.74,239.03
2018,5,9,9,0,37.0,276.0,3.9,18.9,302.0,309.67,243.64
2018,5,9,9,15,74.0,302.5,4.0,19.2,358.5,372.54,292.75
2018,5,9,9,30,111.0,329.0,4.1,19.5,415.0,453.17,354.11
2018,5,9,9,45,179.5,337.0,4.15,19.8,483.0,528.85,411.82
2018,5,9,10,0,248.0,345.0,4.2,20.1,551.0,621.89,480.77
2018,5,9,10,15,329.5,340.0,4.25,20.3,623.0,697.07,536.24
2018,5,9,10,30,411.0,335.0,4.3,20.5,695.0,786.79,600.66
2018,5,9,10,45,486.5,314.5,4.3,20.65,750.5,837.29,636.77
2018,5,9,11,0,562.0,294.0,4.3,20.8,806.0,884.78,670.54
2018,5,9,11,15,755.0,200.0,4.3,20.9,897.5,966.19,728.46
2018,5,9,11,30,948.0,106.0,4.3,21.0,989.0,1036.12,774.58
2018,5,9,11,45,947.5,106.5,4.3,21.05,993.0,1016.85,760.72
2018,5,9,12,0,947.0,107.0,4.3,21.1,997.0,993.99,745.19
2018,5,9,12,15,943.0,109.5,4.25,21.15,993.5,966.4,726.23
2018,5,9,12,30,939.0,112.0,4.2,21.2,990.0,935.6,705.13
2018,5,9,12,45,932.0,114.5,4.15,21.25,978.0,899.23,680.19
2018,5,9,13,0,925.0,117.0,4.1,21.3,966.0,860.21,653.36
2018,5,9,13,15,921.5,116.0,4.1,21.3,948.0,818.3,624.73
2018,5,9,13,30,918.0,115.0,4.1,21.3,930.0,773.94,594.13
2018,5,9,13,45,913.0,114.0,4.1,21.3,905.0,726.27,559.09
2018,5,9,14,0,908.0,113.0,4.1,21.3,880.0,676.67,521.41
2018,5,9,14,15,900.5,111.0,4.15,21.2,848.0,623.03,480.09
2018,5,9,14,30,893.0,109.0,4.2,21.1,816.0,568.15,436.56
2018,5,9,14,45,883.0,106.5,4.25,20.95,778.0,510.68,389.77
2018,5,9,15,0,873.0,104.0,4.3,20.8,740.0,452.74,341.14
2018,5,9,15,15,859.5,101.5,4.3,20.8,696.5,393.31,289.76
2018,5,9,15,30,846.0,99.0,4.3,20.8,653.0,329.17,233.74
2018,5,9,15,45,827.0,96.5,4.35,20.2,605.5,268.95,181.2
2018,5,9,16,0,808.0,94.0,4.4,19.6,558.0,210.43,131.38
2018,5,9,16,15,781.5,91.5,4.35,19.1,507.0,153.02,87.41
2018,5,9,16,30,755.0,89.0,4.3,18.6,456.0,98.73,56.41
2018,5,9,16,45,720.0,85.5,4.3,18.1,403.5,57.74,45.03
2018,5,9,17,0,685.0,82.0,4.3,17.6,351.0,57.02,44.66
2018,5,9,17,15,637.5,77.0,4.1,17.0,299.0,55.07,43.15
2018,5,9,17,30,590.0,72.0,3.9,16.4,247.0,53.08,41.53
2018,5,9,17,45,521.0,65.0,3.7,15.8,197.5,49.31,38.17
2018,5,9,18,0,452.0,58.0,3.5,15.2,148.0,45.47,34.55
2018,5,9,18,15,348.5,47.5,3.2,14.65,105.0,38.26,27.7
2018,5,9,18,30,245.0,37.0,2.9,14.1,62.0,28.93,18.17
2018,5,9,18,45,138.0,22.5,2.65,13.55,35.0,17.81,0.0
2018,5,9,19,0,31.0,8.0,2.4,13.0,8.0,7.28,0.0
2018,5,9,19,15,15.5,4.0,2.45,12.95,4.0,0.0,0.0
2018,5,9,19,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,2.55,12.8,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,2.55,12.7,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,2.5,12.65,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,2.8,12.55,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,2.9,12.45,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,2.9,12.35,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,2.85,12.25,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,2.75,12.15,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,2.65,12.1,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,2.35,12.05,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,2.15,12.1,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,5,10,4,45,3.0,1.0,2.3,12.3,1.0,0.0,0.0
2018,5,10,5,0,6.0,2.0,2.4,12.4,2.0,0.0,0.0
2018,5,10,5,15,48.0,15.0,2.45,12.6,18.5,25.84,0.0
2018,5,10,5,30,90.0,28.0,2.5,12.8,35.0,67.76,36.04
2018,5,10,5,45,139.0,43.5,2.55,13.0,63.5,110.05,82.81
2018,5,10,6,0,188.0,59.0,2.6,13.2,92.0,155.58,123.95
2018,5,10,6,15,245.0,75.0,2.65,13.55,132.5,211.06,172.82
2018,5,10,6,30,302.0,91.0,2.7,13.9,173.0,283.22,234.58
2018,5,10,6,45,394.0,99.5,2.75,14.25,230.0,363.17,301.7
2018,5,10,7,0,486.0,108.0,2.8,14.6,287.0,451.66,373.85
2018,5,10,7,15,594.5,104.0,2.8,15.2,356.0,551.72,452.55
2018,5,10,7,30,703.0,100.0,2.8,15.8,425.0,654.05,530.13
2018,5,10,7,45,717.5,107.5,2.85,16.4,472.0,703.73,563.88
2018,5,10,8,0,732.0,115.0,2.9,17.0,519.0,752.2,596.32
2018,5,10,8,15,759.5,117.0,3.0,17.45,569.0,799.52,627.92
2018,5,10,8,30,787.0,119.0,3.1,17.9,619.0,850.31,661.48
2018,5,10,8,45,809.0,120.0,3.2,18.4,665.0,893.59,689.12
2018,5,10,9,0,831.0,121.0,3.3,18.9,711.0,934.85,715.07
2018,5,10,9,15,803.5,141.5,3.35,19.15,738.0,947.85,721.77
2018,5,10,9,30,776.0,162.0,3.4,19.4,765.0,955.67,725.26
2018,5,10,9,45,674.0,219.5,3.45,19.7,759.5,932.49,707.59
2018,5,10,10,0,572.0,277.0,3.5,20.0,754.0,889.79,674.49
2018,5,10,10,15,542.0,304.0,3.5,20.15,767.5,888.54,671.48
2018,5,10,10,30,512.0,331.0,3.5,20.3,781.0,883.82,665.87
2018,5,10,10,45,512.5,340.5,3.55,20.45,799.5,889.05,668.54
2018,5,10,11,0,513.0,350.0,3.6,20.6,818.0,891.58,669.36
2018,5,10,11,15,561.5,329.5,3.55,20.75,848.0,909.19,681.61
2018,5,10,11,30,610.0,309.0,3.5,20.9,878.0,923.54,691.45
2018,5,10,11,45,678.0,272.5,3.5,21.0,908.0,938.04,702.49
2018,5,10,12,0,746.0,236.0,3.5,21.1,938.0,946.45,708.67
2018,5,10,12,15,764.5,223.5,3.5,21.2,941.0,926.93,695.13
2018,5,10,12,30,783.0,211.0,3.5,21.3,944.0,897.91,675.38
2018,5,10,12,45,795.0,200.0,3.55,21.45,937.5,868.36,655.46
2018,5,10,13,0,807.0,189.0,3.6,21.6,931.0,835.49,633.17
2018,5,10,13,15,810.5,182.5,3.7,21.3,915.5,796.8,607.35
2018,5,10,13,30,814.0,176.0,3.8,21.0,900.0,755.53,578.7
2018,5,10,13,45,812.5,170.5,3.9,20.7,876.0,709.28,545.61
2018,5,10,14,0,811.0,165.0,4.0,20.4,852.0,661.15,510.19
2018,5,10,14,15,821.5,152.5,4.05,20.15,826.0,612.27,473.01
2018,5,10,14,30,832.0,140.0,4.1,19.9,800.0,560.7,432.48
2018,5,10,14,45,838.0,129.5,4.1,19.65,767.5,506.13,388.07
2018,5,10,15,0,844.0,119.0,4.1,19.4,735.0,449.62,340.55
2018,5,10,15,15,829.5,116.5,4.1,19.4,692.0,390.64,289.55
2018,5,10,15,30,815.0,114.0,4.1,19.4,649.0,332.34,238.13
2018,5,10,15,45,795.0,110.5,4.1,18.75,601.0,272.88,186.33
2018,5,10,16,0,775.0,107.0,4.1,18.1,553.0,215.31,137.38
2018,5,10,16,15,747.5,103.5,4.0,17.65,502.0,153.26,89.43
2018,5,10,16,30,720.0,100.0,3.9,17.2,451.0,99.65,58.17
2018,5,10,16,45,685.5,95.5,3.85,16.75,399.5,64.46,51.16
2018,5,10,17,0,651.0,91.0,3.8,16.3,348.0,63.37,50.48
2018,5,10,17,15,598.0,85.5,3.7,15.75,295.5,61.34,48.91
2018,5,10,17,30,545.0,80.0,3.6,15.2,243.0,59.27,47.22
2018,5,10,17,45,470.0,72.5,3.45,14.6,193.5,55.38,43.76
2018,5,10,18,0,395.0,65.0,3.3,14.0,144.0,49.22,38.06
2018,5,10,18,15,296.0,53.5,3.2,13.65,103.0,41.1,30.35
2018,5,10,18,30,197.0,42.0,3.1,13.3,62.0,32.77,21.6
2018,5,10,18,45,109.0,25.0,2.95,12.9,35.0,20.1,0.0
2018,5,10,19,0,21.0,8.0,2.8,12.5,8.0,7.28,0.0
2018,5,10,19,15,10.5,4.0,2.85,12.45,4.0,0.0,0.0
2018,5,10,19,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,2.9,12.35,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,2.9,12.25,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,2.9,12.15,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,2.85,12.1,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,2.75,12.05,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,2.65,11.95,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,2.55,11.9,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,2.45,11.9,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,2.35,11.85,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,2.25,11.8,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,2.1,11.75,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,1.85,11.55,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,1.55,11.2,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,1.35,10.8,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,1.15,10.3,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,5,11,4,45,10.0,2.0,1.25,10.5,2.0,0.0,0.0
2018,5,11,5,0,20.0,4.0,1.3,10.6,4.0,0.0,0.0
2018,5,11,5,15,79.5,16.0,1.6,11.2,21.5,34.78,0.0
2018,5,11,5,30,139.0,28.0,1.9,11.8,39.0,89.67,51.99
2018,5,11,5,45,191.5,43.0,2.15,12.4,70.0,136.34,103.86
2018,5,11,6,0,244.0,58.0,2.4,13.0,101.0,186.87,149.55
2018,5,11,6,15,303.0,71.5,2.65,13.7,142.5,244.57,200.34
2018,5,11,6,30,362.0,85.0,2.9,14.4,184.0,308.37,255.17
2018,5,11,6,45,404.5,97.5,3.1,15.1,230.0,366.83,304.13
2018,5,11,7,0,447.0,110.0,3.3,15.8,276.0,428.71,354.36
2018,5,11,7,15,496.0,119.5,3.35,16.35,329.0,494.58,406.31
2018,5,11,7,30,545.0,129.0,3.4,16.9,382.0,570.04,463.91
2018,5,11,7,45,543.5,145.0,3.5,17.45,421.5,603.43,487.54
2018,5,11,8,0,542.0,161.0,3.6,18.0,461.0,641.28,513.95
2018,5,11,8,15,570.5,168.5,3.65,18.55,509.0,699.91,555.47
2018,5,11,8,30,599.0,176.0,3.7,19.1,557.0,751.81,591.19
2018,5,11,8,45,580.5,198.5,3.75,19.7,589.0,775.74,604.89
2018,5,11,9,0,562.0,221.0,3.8,20.3,621.0,790.42,612.15
2018,5,11,9,15,595.5,224.0,3.95,20.9,669.0,842.6,647.43
2018,5,11,9,30,629.0,227.0,4.1,21.5,717.0,887.89,677.28
2018,5,11,9,45,694.5,209.0,4.2,22.05,771.0,941.12,711.98
2018,5,11,10,0,760.0,191.0,4.3,22.6,825.0,992.06,744.23
2018,5,11,10,15,804.5,175.5,4.35,23.0,866.0,1014.79,757.31
2018,5,11,10,30,849.0,160.0,4.4,23.4,907.0,1042.55,773.96
2018,5,11,10,45,877.0,148.5,4.45,23.75,935.5,1041.86,771.8
2018,5,11,11,0,905.0,137.0,4.5,24.1,964.0,1050.44,776.15
2018,5,11,11,15,928.5,125.0,4.55,24.3,983.5,1050.07,775.09
2018,5,11,11,30,952.0,113.0,4.6,24.5,1003.0,1045.56,771.62
2018,5,11,11,45,955.5,112.0,4.6,24.75,1009.0,1028.5,759.35
2018,5,11,12,0,959.0,111.0,4.6,25.0,1015.0,1007.71,744.78
2018,5,11,12,15,958.0,112.0,4.6,25.1,1013.0,981.09,726.87
2018,5,11,12,30,957.0,113.0,4.6,25.2,1011.0,951.1,706.73
2018,5,11,12,45,953.5,114.0,4.6,25.35,1000.0,915.78,682.83
2018,5,11,13,0,950.0,115.0,4.6,25.5,989.0,877.55,656.88
2018,5,11,13,15,945.5,113.5,4.6,25.55,969.5,833.57,627.09
2018,5,11,13,30,941.0,112.0,4.6,25.6,950.0,787.16,595.4
2018,5,11,13,45,936.5,110.0,4.6,25.7,924.5,738.08,559.78
2018,5,11,14,0,932.0,108.0,4.6,25.8,899.0,686.98,521.33
2018,5,11,14,15,924.5,106.5,4.65,25.85,866.5,632.75,479.87
2018,5,11,14,30,917.0,105.0,4.7,25.9,834.0,577.22,436.22
2018,5,11,14,45,907.0,103.0,4.75,25.95,795.5,519.05,389.26
2018,5,11,15,0,897.0,101.0,4.8,26.0,757.0,460.35,340.45
2018,5,11,15,15,884.0,98.5,4.8,26.0,713.5,399.91,289.02
2018,5,11,15,30,871.0,96.0,4.8,26.0,670.0,339.8,236.86
2018,5,11,15,45,854.5,93.5,4.8,25.8,622.5,273.56,180.09
2018,5,11,16,0,838.0,91.0,4.8,25.6,575.0,213.97,129.93
2018,5,11,16,15,818.5,87.0,4.6,25.2,525.0,154.48,84.84
2018,5,11,16,30,799.0,83.0,4.4,24.8,475.0,97.25,52.16
2018,5,11,16,45,771.0,79.0,4.2,24.45,422.5,58.77,44.71
2018,5,11,17,0,743.0,75.0,4.0,24.1,370.0,57.28,43.66
2018,5,11,17,15,702.5,69.5,3.65,23.2,317.0,54.4,41.46
2018,5,11,17,30,662.0,64.0,3.3,22.3,264.0,46.94,35.19
2018,5,11,17,45,602.5,57.5,2.95,21.45,213.0,43.26,32.05
2018,5,11,18,0,543.0,51.0,2.6,20.6,162.0,39.47,28.63
2018,5,11,18,15,448.0,42.5,2.45,19.8,117.0,33.73,23.3
2018,5,11,18,30,353.0,34.0,2.3,19.0,72.0,27.86,17.21
2018,5,11,18,45,214.0,22.0,2.15,18.15,41.5,18.37,0.0
2018,5,11,19,0,75.0,10.0,2.0,17.3,11.0,9.1,0.0
2018,5,11,19,15,37.5,5.0,2.0,17.1,5.5,0.0,0.0
2018,5,11,19,30,0.0,0.0,2.0,16.9,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,1.95,16.7,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,1.9,16.35,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,1.9,16.05,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,1.9,15.75,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,1.85,13.75,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,1.75,13.25,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,1.65,12.75,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,1.55,12.3,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,1.45,11.9,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,1.35,11.55,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,1.25,11.1,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,5,12,4,45,13.0,2.0,1.2,11.85,2.0,0.0,0.0
2018,5,12,5,0,26.0,4.0,1.2,12.1,4.0,0.0,0.0
2018,5,12,5,15,142.0,16.5,1.15,13.15,27.0,51.18,0.0
2018,5,12,5,30,258.0,29.0,1.1,14.2,50.0,128.89,78.01
2018,5,12,5,45,368.0,38.5,1.1,15.25,91.5,198.35,149.53
2018,5,12,6,0,478.0,48.0,1.1,16.3,133.0,278.56,218.63
2018,5,12,6,15,549.0,55.0,1.3,17.05,183.0,348.78,279.08
2018,5,12,6,30,620.0,62.0,1.5,17.8,233.0,425.7,342.97
2018,5,12,6,45,666.5,67.0,1.65,18.6,285.5,491.91,396.1
2018,5,12,7,0,713.0,72.0,1.8,19.4,338.0,558.71,447.7
2018,5,12,7,15,746.5,75.5,1.9,20.1,390.5,620.09,493.17
2018,5,12,7,30,780.0,79.0,2.0,20.8,443.0,682.32,536.22
2018,5,12,7,45,804.5,82.0,2.1,21.5,494.5,737.43,572.71
2018,5,12,8,0,829.0,85.0,2.2,22.2,546.0,791.88,607.91
2018,5,12,8,15,847.5,88.0,2.2,22.7,595.0,832.71,632.65
2018,5,12,8,30,866.0,91.0,2.2,23.2,644.0,878.86,660.67
2018,5,12,8,45,880.5,93.0,2.2,23.7,689.0,918.18,683.54
2018,5,12,9,0,895.0,95.0,2.2,24.2,734.0,954.96,704.47
2018,5,12,9,15,901.0,99.5,2.25,24.5,773.0,983.62,720.97
2018,5,12,9,30,907.0,104.0,2.3,24.8,812.0,1008.87,735.29
2018,5,12,9,45,909.5,108.5,2.3,25.1,844.0,1027.1,744.59
2018,5,12,10,0,912.0,113.0,2.3,25.4,876.0,1041.58,751.61
2018,5,12,10,15,917.0,114.5,2.4,25.65,902.5,1051.57,757.2
2018,5,12,10,30,922.0,116.0,2.5,25.9,929.0,1057.79,760.54
2018,5,12,10,45,926.0,117.0,2.6,26.1,949.0,1058.65,760.78
2018,5,12,11,0,930.0,118.0,2.7,26.3,969.0,1055.66,758.72
2018,5,12,11,15,931.0,119.0,2.8,26.4,980.5,1045.86,752.75
2018,5,12,11,30,932.0,120.0,2.9,26.5,992.0,1032.31,744.5
2018,5,12,11,45,931.5,120.5,3.0,26.6,996.0,1013.18,732.71
2018,5,12,12,0,931.0,121.0,3.1,26.7,1000.0,990.53,718.68
2018,5,12,12,15,924.0,124.5,3.2,26.7,994.5,961.42,700.68
2018,5,12,12,30,917.0,128.0,3.3,26.7,989.0,929.34,680.62
2018,5,12,12,45,907.0,132.0,3.4,26.65,976.0,892.39,657.29
2018,5,12,13,0,897.0,136.0,3.5,26.6,963.0,853.05,632.11
2018,5,12,13,15,891.5,135.5,3.6,26.45,944.0,811.12,605.09
2018,5,12,13,30,886.0,135.0,3.7,26.3,925.0,766.98,575.85
2018,5,12,13,45,879.0,134.0,3.85,26.1,899.5,719.39,542.33
2018,5,12,14,0,872.0,133.0,4.0,25.9,874.0,670.14,506.6
2018,5,12,14,15,861.5,132.0,4.05,25.6,841.5,617.4,467.14
2018,5,12,14,30,851.0,131.0,4.1,25.3,809.0,562.75,425.06
2018,5,12,14,45,838.0,129.0,4.1,25.0,770.5,505.6,379.7
2018,5,12,15,0,825.0,127.0,4.1,24.7,732.0,448.47,332.93
2018,5,12,15,15,810.0,124.0,4.1,24.7,689.0,390.07,283.57
2018,5,12,15,30,795.0,121.0,4.1,24.7,646.0,332.45,233.91
2018,5,12,15,45,774.5,117.5,4.1,23.8,598.5,274.17,184.47
2018,5,12,16,0,754.0,114.0,4.1,22.9,551.0,212.3,133.32
2018,5,12,16,15,728.0,109.5,4.0,22.35,501.0,156.2,90.83
2018,5,12,16,30,702.0,105.0,3.9,21.8,451.0,103.2,60.03
2018,5,12,16,45,668.5,99.5,3.8,21.25,399.5,66.98,52.38
2018,5,12,17,0,635.0,94.0,3.7,20.7,348.0,65.28,51.22
2018,5,12,17,15,589.5,87.5,3.45,20.0,297.0,62.61,49.17
2018,5,12,17,30,544.0,81.0,3.2,19.3,246.0,59.83,46.92
2018,5,12,17,45,480.0,72.0,2.9,18.65,197.5,54.72,42.47
2018,5,12,18,0,416.0,63.0,2.6,18.0,149.0,49.4,37.64
2018,5,12,18,15,323.5,51.0,2.3,17.2,106.5,39.15,28.29
2018,5,12,18,30,231.0,39.0,2.0,16.4,64.0,30.37,19.65
2018,5,12,18,45,133.0,23.5,1.65,15.6,36.5,18.52,0.39
2018,5,12,19,0,35.0,8.0,1.3,14.8,9.0,7.28,0.0
2018,5,12,19,15,17.5,4.0,1.3,14.55,4.5,0.0,0.0
2018,5,12,19,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,1.3,14.05,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,1.35,13.65,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,1.45,13.35,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,1.55,13.1,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,1.65,12.9,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,1.75,12.7,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,1.8,12.55,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,1.75,12.45,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,1.65,12.3,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,1.65,12.25,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,2.0,12.55,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,2.05,12.55,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,2.15,12.65,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,2.45,12.9,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,2.6,13.05,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,5,13,4,45,4.0,2.0,2.65,13.15,2.0,0.0,0.0
2018,5,13,5,0,8.0,4.0,2.7,13.2,4.0,0.0,0.0
2018,5,13,5,15,72.0,19.5,2.8,13.35,25.0,36.1,0.0
2018,5,13,5,30,136.0,35.0,2.9,13.5,46.0,93.05,58.01
2018,5,13,5,45,196.0,48.0,3.0,13.65,76.5,143.66,109.82
2018,5,13,6,0,256.0,61.0,3.1,13.8,107.0,195.17,156.27
2018,5,13,6,15,180.0,81.0,3.05,14.05,118.5,186.17,151.95
2018,5,13,6,30,104.0,101.0,3.0,14.3,130.0,167.72,137.52
2018,5,13,6,45,80.0,122.5,3.0,14.5,147.5,172.24,141.44
2018,5,13,7,0,56.0,144.0,3.0,14.7,165.0,182.53,149.44
2018,5,13,7,15,147.0,160.5,2.9,15.2,227.0,275.1,226.76
2018,5,13,7,30,238.0,177.0,2.8,15.7,289.0,378.11,309.93
2018,5,13,7,45,426.5,161.5,2.75,16.2,389.0,530.59,430.8
2018,5,13,8,0,615.0,146.0,2.7,16.7,489.0,690.49,551.36
2018,5,13,8,15,678.5,139.5,2.7,17.3,548.5,759.39,597.8
2018,5,13,8,30,742.0,133.0,2.7,17.9,608.0,829.5,644.23
2018,5,13,8,45,766.5,133.5,2.65,18.5,654.0,868.09,667.13
2018,5,13,9,0,791.0,134.0,2.6,19.1,700.0,910.03,692.16
2018,5,13,9,15,812.5,131.5,2.65,19.6,740.5,943.69,712.24
2018,5,13,9,30,834.0,129.0,2.7,20.1,781.0,974.78,730.52
2018,5,13,9,45,855.0,124.0,2.7,20.6,817.0,989.18,737.15
2018,5,13,10,0,876.0,119.0,2.7,21.1,853.0,1011.32,749.1
2018,5,13,10,15,882.5,120.5,2.75,21.5,880.0,1022.53,754.58
2018,5,13,10,30,889.0,122.0,2.8,21.9,907.0,1030.11,757.88
2018,5,13,10,45,894.5,122.0,2.9,22.3,927.0,1031.45,757.73
2018,5,13,11,0,900.0,122.0,3.0,22.7,947.0,1029.09,755.33
2018,5,13,11,15,902.5,123.0,3.05,22.9,959.5,1021.03,749.48
2018,5,13,11,30,905.0,124.0,3.1,23.1,972.0,1009.3,741.39
2018,5,13,11,45,906.0,124.0,3.2,23.35,977.0,991.57,729.73
2018,5,13,12,0,907.0,124.0,3.3,23.6,982.0,970.4,715.84
2018,5,13,12,15,896.5,130.5,3.4,23.65,976.5,941.49,697.35
2018,5,13,12,30,886.0,137.0,3.5,23.7,971.0,909.8,676.92
