Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,12,3,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,1.0,12.65,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,1.1,13.05,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,6,12,4,45,58.5,7.5,1.35,13.9,9.5,0.0,0.0
2018,6,12,5,0,117.0,15.0,1.5,14.3,19.0,35.98,0.0
2018,6,12,5,15,244.5,25.5,1.65,14.95,50.5,99.77,51.83
2018,6,12,5,30,372.0,36.0,1.8,15.6,82.0,167.8,120.74
2018,6,12,5,45,459.0,43.5,1.95,16.25,125.5,230.21,176.26
2018,6,12,6,0,546.0,51.0,2.1,16.9,169.0,301.89,238.52
2018,6,12,6,15,602.5,56.0,2.1,17.8,217.5,364.98,292.54
2018,6,12,6,30,659.0,61.0,2.1,18.7,266.0,431.28,347.15
2018,6,12,6,45,698.5,65.0,2.05,19.55,317.0,492.99,395.91
2018,6,12,7,0,738.0,69.0,2.0,20.4,368.0,556.94,444.23
2018,6,12,7,15,766.0,72.5,1.95,21.55,419.0,614.42,485.09
2018,6,12,7,30,794.0,76.0,1.9,22.7,470.0,672.31,523.44
2018,6,12,7,45,815.0,78.5,1.9,23.85,519.5,723.77,555.44
2018,6,12,8,0,836.0,81.0,1.9,25.0,569.0,768.07,581.55
2018,6,12,8,15,852.0,83.0,2.0,25.95,615.5,812.38,608.32
2018,6,12,8,30,868.0,85.0,2.1,26.9,662.0,854.9,633.38
2018,6,12,8,45,880.5,87.0,2.25,27.8,705.0,892.24,655.18
2018,6,12,9,0,893.0,89.0,2.4,28.7,748.0,927.06,675.09
2018,6,12,9,15,902.5,90.5,2.45,29.35,786.5,955.76,690.64
2018,6,12,9,30,912.0,92.0,2.5,30.0,825.0,981.39,704.16
2018,6,12,9,45,920.0,93.0,2.6,30.7,858.0,1001.78,714.64
2018,6,12,10,0,928.0,94.0,2.7,31.4,891.0,1018.74,723.01
2018,6,12,10,15,932.5,95.5,2.75,31.9,917.5,1029.21,727.49
2018,6,12,10,30,937.0,97.0,2.8,32.4,944.0,1035.97,729.8
2018,6,12,10,45,940.5,97.5,2.85,32.95,963.5,1036.95,728.49
2018,6,12,11,0,944.0,98.0,2.9,33.5,983.0,1034.16,725.0
2018,6,12,11,15,946.0,99.0,2.95,33.75,996.0,1026.63,719.6
2018,6,12,11,30,948.0,100.0,3.0,34.0,1009.0,1015.38,712.01
2018,6,12,11,45,948.5,100.5,3.05,34.2,1014.5,998.57,701.21
2018,6,12,12,0,949.0,101.0,3.1,34.4,1020.0,978.26,688.29
2018,6,12,12,15,947.5,102.5,3.2,34.45,1018.5,953.7,673.5
2018,6,12,12,30,946.0,104.0,3.3,34.5,1017.0,925.96,656.63
2018,6,12,12,45,942.5,105.0,3.35,34.55,1007.5,893.02,636.01
2018,6,12,13,0,939.0,106.0,3.4,34.6,998.0,857.29,613.47
2018,6,12,13,15,936.0,105.0,3.45,34.45,981.5,817.54,588.61
2018,6,12,13,30,933.0,104.0,3.5,34.3,965.0,775.3,561.82
2018,6,12,13,45,928.0,103.5,3.55,34.15,941.5,729.8,531.36
2018,6,12,14,0,923.0,103.0,3.6,34.0,918.0,682.33,497.88
2018,6,12,14,15,916.5,101.5,3.6,33.75,888.0,631.37,461.07
2018,6,12,14,30,910.0,100.0,3.6,33.5,858.0,579.02,422.14
2018,6,12,14,45,902.0,98.0,3.6,33.2,822.5,524.38,380.4
2018,6,12,15,0,894.0,96.0,3.6,32.9,787.0,468.97,336.7
2018,6,12,15,15,882.5,95.0,3.6,32.9,746.5,412.51,290.54
2018,6,12,15,30,871.0,94.0,3.6,32.9,706.0,356.13,243.36
2018,6,12,15,45,858.0,91.0,3.55,32.05,661.5,298.14,195.2
2018,6,12,16,0,845.0,88.0,3.5,31.2,617.0,240.91,147.96
2018,6,12,16,15,829.5,84.5,3.4,30.5,569.5,183.95,103.59
2018,6,12,16,30,814.0,81.0,3.3,29.8,522.0,120.72,61.06
2018,6,12,16,45,791.5,78.0,3.25,29.15,472.5,66.94,40.18
2018,6,12,17,0,769.0,75.0,3.2,28.5,423.0,55.4,41.09
2018,6,12,17,15,738.0,71.0,3.15,27.4,372.0,53.73,40.03
2018,6,12,17,30,707.0,67.0,3.1,26.3,321.0,51.99,38.84
2018,6,12,17,45,662.5,62.0,3.0,25.2,271.0,49.27,36.75
2018,6,12,18,0,618.0,57.0,2.9,24.1,221.0,42.49,31.04
2018,6,12,18,15,551.0,51.5,2.8,22.95,174.5,39.39,28.35
2018,6,12,18,30,484.0,46.0,2.7,21.8,128.0,36.28,25.45
2018,6,12,18,45,378.0,37.0,2.6,20.6,88.5,29.91,19.42
2018,6,12,19,0,272.0,28.0,2.5,19.4,49.0,23.37,10.14
2018,6,12,19,15,151.5,17.0,2.55,18.7,27.0,15.46,0.0
2018,6,12,19,30,31.0,6.0,2.6,18.0,5.0,0.0,0.0
2018,6,12,19,45,15.5,3.0,2.7,17.3,2.5,0.0,0.0
2018,6,12,20,0,0.0,0.0,2.8,16.6,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,2.8,16.25,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,2.8,15.55,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,2.75,14.95,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,2.65,14.15,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,2.55,13.85,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,2.45,13.4,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,2.45,13.2,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,2.5,12.85,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,2.55,12.7,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,2.6,12.55,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,2.6,12.45,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,2.55,12.35,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,2.6,12.55,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,6,13,4,45,63.5,8.0,2.85,13.05,10.0,0.0,0.0
2018,6,13,5,0,127.0,16.0,3.0,13.3,20.0,38.71,0.0
2018,6,13,5,15,257.0,27.0,3.0,13.9,52.5,103.96,54.39
2018,6,13,5,30,387.0,38.0,3.0,14.5,85.0,174.0,126.01
2018,6,13,5,45,473.0,44.5,3.0,15.1,128.5,235.98,181.88
2018,6,13,6,0,559.0,51.0,3.0,15.7,172.0,306.86,244.2
2018,6,13,6,15,615.5,56.5,2.95,16.35,221.5,371.22,300.18
2018,6,13,6,30,672.0,62.0,2.9,17.0,271.0,438.69,356.75
2018,6,13,6,45,711.5,66.0,2.9,17.6,322.5,501.07,407.37
2018,6,13,7,0,751.0,70.0,2.9,18.2,374.0,565.65,457.74
2018,6,13,7,15,779.0,73.0,2.85,18.9,425.5,623.16,500.49
2018,6,13,7,30,807.0,76.0,2.8,19.6,477.0,681.04,540.84
2018,6,13,7,45,828.5,78.5,2.8,20.3,527.0,733.41,575.47
2018,6,13,8,0,850.0,81.0,2.8,21.0,577.0,778.66,604.15
2018,6,13,8,15,866.0,83.0,2.8,21.75,624.0,823.47,631.84
2018,6,13,8,30,882.0,85.0,2.8,22.5,671.0,866.47,657.68
2018,6,13,8,45,894.0,87.0,2.8,23.25,714.5,903.78,679.18
2018,6,13,9,0,906.0,89.0,2.8,24.0,758.0,938.51,698.65
2018,6,13,9,15,911.5,93.5,2.8,24.55,796.0,967.1,714.35
2018,6,13,9,30,917.0,98.0,2.8,25.1,834.0,992.34,727.78
2018,6,13,9,45,919.0,102.0,2.85,25.7,865.5,1010.17,736.66
2018,6,13,10,0,921.0,106.0,2.9,26.3,897.0,1024.33,743.27
2018,6,13,10,15,925.5,107.0,2.95,26.8,923.0,1034.11,747.45
2018,6,13,10,30,930.0,108.0,3.0,27.3,949.0,1040.22,749.41
2018,6,13,10,45,933.5,109.5,3.05,27.75,969.0,1042.11,748.96
2018,6,13,11,0,937.0,111.0,3.1,28.2,989.0,1040.22,746.26
2018,6,13,11,15,939.5,111.5,3.2,28.55,1002.5,1032.6,740.76
2018,6,13,11,30,942.0,112.0,3.3,28.9,1016.0,1021.27,733.01
2018,6,13,11,45,943.5,112.0,3.35,29.25,1021.5,1004.89,721.74
2018,6,13,12,0,945.0,112.0,3.4,29.6,1027.0,985.02,708.33
2018,6,13,12,15,942.0,113.5,3.5,29.75,1024.5,959.09,691.95
2018,6,13,12,30,939.0,115.0,3.6,29.9,1022.0,930.08,673.52
2018,6,13,12,45,934.0,117.0,3.7,30.1,1012.0,896.9,652.12
2018,6,13,13,0,929.0,119.0,3.8,30.3,1002.0,861.04,628.8
2018,6,13,13,15,926.0,117.5,3.9,30.25,985.0,821.16,603.2
2018,6,13,13,30,923.0,116.0,4.0,30.2,968.0,778.83,575.65
2018,6,13,13,45,918.0,115.0,4.1,30.15,944.5,733.27,544.06
2018,6,13,14,0,913.0,114.0,4.2,30.1,921.0,685.77,509.76
2018,6,13,14,15,906.0,113.0,4.25,29.8,891.0,635.35,472.76
2018,6,13,14,30,899.0,112.0,4.3,29.5,861.0,583.6,433.63
2018,6,13,14,45,890.0,110.5,4.35,29.2,825.5,529.36,391.42
2018,6,13,15,0,881.0,109.0,4.4,28.9,790.0,474.46,347.32
2018,6,13,15,15,869.5,106.5,4.4,28.9,749.0,417.42,299.9
2018,6,13,15,30,858.0,104.0,4.4,28.9,708.0,360.48,251.52
2018,6,13,15,45,843.0,101.0,4.45,27.9,662.5,296.5,198.26
2018,6,13,16,0,828.0,98.0,4.5,26.9,617.0,239.08,150.18
2018,6,13,16,15,809.0,94.5,4.45,26.15,568.5,182.04,104.95
2018,6,13,16,30,790.0,91.0,4.4,25.4,520.0,127.06,68.01
2018,6,13,16,45,765.5,87.5,4.35,24.6,470.0,74.23,46.6
2018,6,13,17,0,741.0,84.0,4.3,23.8,420.0,62.0,47.57
2018,6,13,17,15,708.5,79.5,4.2,22.85,369.5,54.76,41.7
2018,6,13,17,30,676.0,75.0,4.1,21.9,319.0,53.13,40.57
2018,6,13,17,45,629.5,69.5,4.05,20.9,269.0,50.57,38.57
2018,6,13,18,0,583.0,64.0,4.0,19.9,219.0,47.92,36.36
2018,6,13,18,15,515.5,56.5,3.85,19.0,172.5,43.42,32.36
2018,6,13,18,30,448.0,49.0,3.7,18.1,126.0,38.78,28.04
2018,6,13,18,45,344.5,39.0,3.6,17.25,87.0,31.63,21.21
2018,6,13,19,0,241.0,29.0,3.5,16.4,48.0,24.24,11.22
2018,6,13,19,15,133.5,16.5,3.5,15.9,26.0,15.01,0.0
2018,6,13,19,30,26.0,4.0,3.5,15.4,4.0,0.0,0.0
2018,6,13,19,45,13.0,2.0,3.45,14.95,2.0,0.0,0.0
2018,6,13,20,0,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,3.4,13.85,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,3.25,13.15,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,3.2,13.05,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,3.15,12.95,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,3.1,12.85,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,3.1,12.75,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,3.1,12.65,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,3.2,12.35,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,3.25,12.3,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,3.35,12.3,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,3.5,12.35,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,3.65,12.4,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,3.75,12.45,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,6,14,4,45,43.5,8.0,3.85,12.55,9.5,0.0,0.0
2018,6,14,5,0,87.0,16.0,3.9,12.6,19.0,31.04,0.0
2018,6,14,5,15,205.5,28.5,3.9,12.85,50.0,92.2,48.35
2018,6,14,5,30,324.0,41.0,3.9,13.1,81.0,157.15,114.73
2018,6,14,5,45,416.5,49.5,3.95,13.4,124.5,220.28,171.4
2018,6,14,6,0,509.0,58.0,4.0,13.7,168.0,293.15,235.84
2018,6,14,6,15,566.5,64.5,4.0,14.0,216.5,356.65,292.1
2018,6,14,6,30,624.0,71.0,4.0,14.3,265.0,425.2,350.91
2018,6,14,6,45,664.5,76.0,3.95,14.65,316.0,486.84,402.25
2018,6,14,7,0,705.0,81.0,3.9,15.0,367.0,550.95,453.77
2018,6,14,7,15,737.0,84.5,3.85,15.55,418.5,607.47,497.36
2018,6,14,7,30,769.0,88.0,3.8,16.1,470.0,667.09,541.41
2018,6,14,7,45,794.0,91.0,3.75,16.7,520.5,721.26,578.65
2018,6,14,8,0,819.0,94.0,3.7,17.3,571.0,774.9,614.59
2018,6,14,8,15,837.0,95.5,3.65,18.0,618.0,820.12,643.35
2018,6,14,8,30,855.0,97.0,3.6,18.7,665.0,856.19,665.04
2018,6,14,8,45,869.5,99.0,3.55,19.4,709.0,894.88,688.25
2018,6,14,9,0,884.0,101.0,3.5,20.1,753.0,931.2,709.37
2018,6,14,9,15,895.5,102.0,3.5,20.7,792.0,960.99,726.34
2018,6,14,9,30,907.0,103.0,3.5,21.3,831.0,987.81,741.21
2018,6,14,9,45,917.0,103.0,3.45,21.9,865.0,1008.96,751.83
2018,6,14,10,0,927.0,103.0,3.4,22.5,899.0,1026.75,760.21
2018,6,14,10,15,932.0,104.0,3.45,22.95,925.5,1037.15,765.0
2018,6,14,10,30,937.0,105.0,3.5,23.4,952.0,1043.87,767.52
2018,6,14,10,45,940.0,106.5,3.55,23.9,972.0,1045.35,766.61
2018,6,14,11,0,943.0,108.0,3.6,24.4,992.0,1043.04,763.38
2018,6,14,11,15,943.5,110.0,3.75,24.65,1005.0,1034.99,758.02
2018,6,14,11,30,944.0,112.0,3.9,24.9,1018.0,1023.22,750.31
2018,6,14,11,45,943.0,113.5,4.0,25.15,1023.0,1005.92,738.69
2018,6,14,12,0,942.0,115.0,4.1,25.4,1028.0,985.18,724.86
2018,6,14,12,15,938.5,116.5,4.2,25.3,1024.5,958.88,708.33
2018,6,14,12,30,935.0,118.0,4.3,25.2,1021.0,929.55,689.69
2018,6,14,12,45,930.0,119.5,4.4,25.15,1010.5,896.06,667.98
2018,6,14,13,0,925.0,121.0,4.5,25.1,1000.0,859.91,644.29
2018,6,14,13,15,920.5,121.0,4.55,24.85,983.5,820.36,618.48
2018,6,14,13,30,916.0,121.0,4.6,24.6,967.0,778.46,590.73
2018,6,14,13,45,909.0,121.0,4.6,24.35,943.0,732.67,557.96
2018,6,14,14,0,902.0,121.0,4.6,24.1,919.0,685.12,522.73
2018,6,14,14,15,894.5,119.5,4.6,23.75,888.5,634.5,484.54
2018,6,14,14,30,887.0,118.0,4.6,23.4,858.0,582.63,444.26
2018,6,14,14,45,877.5,116.0,4.6,23.05,822.0,528.35,400.92
2018,6,14,15,0,868.0,114.0,4.6,22.7,786.0,473.49,355.76
2018,6,14,15,15,856.0,111.5,4.6,22.7,745.0,416.95,307.57
2018,6,14,15,30,844.0,109.0,4.6,22.7,704.0,355.31,254.47
2018,6,14,15,45,831.0,105.5,4.5,21.8,659.5,297.68,204.55
2018,6,14,16,0,818.0,102.0,4.4,20.9,615.0,240.95,155.69
2018,6,14,16,15,803.0,97.0,4.3,20.5,567.5,183.9,109.06
2018,6,14,16,30,788.0,92.0,4.2,20.1,520.0,128.46,70.5
2018,6,14,16,45,766.0,87.5,4.1,19.7,470.5,75.04,47.67
2018,6,14,17,0,744.0,83.0,4.0,19.3,421.0,61.21,47.78
2018,6,14,17,15,712.5,78.0,3.9,18.8,370.0,59.0,46.12
2018,6,14,17,30,681.0,73.0,3.8,18.3,319.0,51.63,39.88
2018,6,14,17,45,637.0,67.0,3.7,17.85,269.5,48.63,37.36
2018,6,14,18,0,593.0,61.0,3.6,17.4,220.0,45.48,34.61
2018,6,14,18,15,524.5,54.0,3.45,16.85,173.0,41.29,30.81
2018,6,14,18,30,456.0,47.0,3.3,16.3,126.0,36.98,26.71
2018,6,14,18,45,352.5,38.0,3.15,15.75,87.5,30.67,20.57
2018,6,14,19,0,249.0,29.0,3.0,15.2,49.0,24.19,11.54
2018,6,14,19,15,138.5,17.0,2.95,14.9,27.0,15.46,0.0
2018,6,14,19,30,28.0,5.0,2.9,14.6,5.0,4.55,0.0
2018,6,14,19,45,14.0,2.5,2.85,14.25,2.5,0.0,0.0
2018,6,14,20,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,2.8,13.75,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,2.8,13.45,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,2.8,13.05,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,2.8,12.95,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,2.85,12.85,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,2.9,12.75,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,2.95,12.65,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,3.05,12.65,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,3.15,12.7,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,3.25,12.7,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,3.25,12.7,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,6,15,4,45,41.5,7.5,3.45,13.0,9.0,0.0,0.0
2018,6,15,5,0,83.0,15.0,3.5,13.1,18.0,29.31,0.0
2018,6,15,5,15,200.0,28.0,3.6,13.4,49.0,90.01,46.78
2018,6,15,5,30,317.0,41.0,3.7,13.7,80.0,154.71,112.6
2018,6,15,5,45,410.5,49.0,3.8,14.0,123.0,217.23,168.53
2018,6,15,6,0,504.0,57.0,3.9,14.3,166.0,289.55,232.33
2018,6,15,6,15,561.5,63.5,3.9,14.65,214.0,352.7,288.09
2018,6,15,6,30,619.0,70.0,3.9,15.0,262.0,420.91,346.43
2018,6,15,6,45,658.5,75.0,3.9,15.35,312.0,481.68,397.02
2018,6,15,7,0,698.0,80.0,3.9,15.7,362.0,544.84,447.79
2018,6,15,7,15,729.0,83.5,3.95,16.25,413.0,600.42,490.87
2018,6,15,7,30,760.0,87.0,4.0,16.8,464.0,658.95,534.45
2018,6,15,7,45,783.5,90.0,4.0,17.4,513.5,711.6,570.87
2018,6,15,8,0,807.0,93.0,4.0,18.0,563.0,763.65,606.02
2018,6,15,8,15,823.0,95.5,4.0,18.5,609.0,807.96,635.04
2018,6,15,8,30,839.0,98.0,4.0,19.0,655.0,843.0,656.98
2018,6,15,8,45,852.5,99.5,4.05,19.5,697.5,879.81,680.19
2018,6,15,9,0,866.0,101.0,4.1,20.0,740.0,914.26,701.48
2018,6,15,9,15,872.0,105.0,4.1,20.3,777.0,941.8,718.08
2018,6,15,9,30,878.0,109.0,4.1,20.6,814.0,966.18,732.48
2018,6,15,9,45,880.5,113.5,4.1,20.95,845.0,984.38,742.52
2018,6,15,10,0,883.0,118.0,4.1,21.3,876.0,999.06,750.24
2018,6,15,10,15,889.5,119.0,4.15,21.45,903.0,1010.51,756.77
2018,6,15,10,30,896.0,120.0,4.2,21.6,930.0,1018.44,761.04
2018,6,15,10,45,900.0,121.0,4.25,21.8,950.0,1020.29,761.23
2018,6,15,11,0,904.0,122.0,4.3,22.0,970.0,1018.5,759.15
2018,6,15,11,15,906.5,123.0,4.35,22.0,983.0,1011.6,754.36
2018,6,15,11,30,909.0,124.0,4.4,22.0,996.0,1001.11,747.3
2018,6,15,11,45,910.0,124.5,4.45,22.0,1002.0,985.21,736.64
2018,6,15,12,0,911.0,125.0,4.5,22.0,1008.0,965.94,724.02
2018,6,15,12,15,909.5,126.0,4.6,21.85,1006.0,941.64,708.81
2018,6,15,12,30,908.0,127.0,4.7,21.7,1004.0,914.32,691.44
2018,6,15,12,45,905.0,127.0,4.75,21.6,994.5,881.96,669.96
2018,6,15,13,0,902.0,127.0,4.8,21.5,985.0,846.95,646.49
2018,6,15,13,15,899.0,125.5,4.85,21.3,968.5,808.11,620.37
2018,6,15,13,30,896.0,124.0,4.9,21.1,952.0,766.9,592.28
2018,6,15,13,45,892.0,122.0,4.95,20.9,929.0,722.38,559.73
2018,6,15,14,0,888.0,120.0,5.0,20.7,906.0,675.91,524.68
2018,6,15,14,15,881.5,118.5,5.05,20.35,876.5,626.6,486.8
2018,6,15,14,30,875.0,117.0,5.1,20.0,847.0,575.97,446.76
2018,6,15,14,45,866.0,114.5,5.1,19.7,811.5,522.21,402.88
2018,6,15,15,0,857.0,112.0,5.1,19.4,776.0,467.85,357.19
2018,6,15,15,15,845.0,109.5,5.1,19.4,735.5,411.98,308.7
2018,6,15,15,30,833.0,107.0,5.1,19.4,695.0,350.95,255.22
2018,6,15,15,45,820.5,103.0,5.0,18.65,651.0,293.74,204.73
2018,6,15,16,0,808.0,99.0,4.9,17.9,607.0,237.38,155.33
2018,6,15,16,15,793.5,94.5,4.85,17.45,560.5,181.42,108.87
2018,6,15,16,30,779.0,90.0,4.8,17.0,514.0,126.99,70.38
2018,6,15,16,45,758.0,85.0,4.7,16.6,465.0,73.77,46.76
2018,6,15,17,0,737.0,80.0,4.6,16.2,416.0,58.81,46.29
2018,6,15,17,15,706.0,75.5,4.5,15.85,366.0,56.92,44.85
2018,6,15,17,30,675.0,71.0,4.4,15.5,316.0,50.08,38.96
2018,6,15,17,45,631.5,65.5,4.3,15.15,267.0,47.4,36.69
2018,6,15,18,0,588.0,60.0,4.2,14.8,218.0,44.61,34.22
2018,6,15,18,15,515.5,54.5,4.05,14.35,172.0,41.63,31.44
2018,6,15,18,30,443.0,49.0,3.9,13.9,126.0,38.66,28.48
2018,6,15,18,45,333.0,40.0,3.75,13.5,87.5,32.42,22.32
2018,6,15,19,0,223.0,31.0,3.6,13.1,49.0,24.4,12.07
2018,6,15,19,15,122.5,18.0,3.65,12.95,27.0,16.37,0.0
2018,6,15,19,30,22.0,5.0,3.7,12.8,5.0,4.55,0.0
2018,6,15,19,45,11.0,2.5,3.7,12.7,2.5,0.0,0.0
2018,6,15,20,0,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,3.7,12.55,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,3.55,12.55,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,3.45,12.6,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,3.35,12.6,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,3.25,12.65,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,3.15,12.65,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,3.05,12.6,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,2.95,12.55,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,2.55,12.6,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,6,16,4,45,37.0,8.0,2.5,12.8,9.0,0.0,0.0
2018,6,16,5,0,74.0,16.0,2.5,12.9,18.0,28.46,0.0
2018,6,16,5,15,187.0,29.5,2.55,13.2,49.0,88.37,45.84
2018,6,16,5,30,300.0,43.0,2.6,13.5,80.0,150.86,109.8
2018,6,16,5,45,392.5,51.5,2.6,13.8,122.5,212.81,164.91
2018,6,16,6,0,485.0,60.0,2.6,14.1,165.0,284.33,227.55
2018,6,16,6,15,546.0,67.0,2.6,14.6,213.5,348.75,283.64
2018,6,16,6,30,607.0,74.0,2.6,15.1,262.0,418.61,342.45
2018,6,16,6,45,651.5,78.0,2.6,15.6,312.5,480.59,393.12
2018,6,16,7,0,696.0,82.0,2.6,16.1,363.0,545.39,444.17
2018,6,16,7,15,728.5,85.5,2.55,16.8,414.5,601.76,486.46
2018,6,16,7,30,761.0,89.0,2.5,17.5,466.0,661.38,529.31
2018,6,16,7,45,787.0,90.5,2.5,18.2,515.5,714.28,564.68
2018,6,16,8,0,813.0,92.0,2.5,18.9,565.0,766.74,598.84
2018,6,16,8,15,830.5,94.5,2.45,19.55,612.0,812.53,627.23
2018,6,16,8,30,848.0,97.0,2.4,20.2,659.0,849.18,648.68
2018,6,16,8,45,862.5,98.5,2.4,20.9,702.5,887.18,671.01
2018,6,16,9,0,877.0,100.0,2.4,21.6,746.0,922.84,691.38
2018,6,16,9,15,886.5,102.0,2.4,22.25,784.5,951.77,707.13
2018,6,16,9,30,896.0,104.0,2.4,22.9,823.0,977.68,720.81
2018,6,16,9,45,902.5,106.0,2.45,23.5,855.5,997.49,731.1
2018,6,16,10,0,909.0,108.0,2.5,24.1,888.0,1013.87,739.23
2018,6,16,10,15,914.0,109.0,2.55,24.55,914.0,1024.19,743.97
2018,6,16,10,30,919.0,110.0,2.6,25.0,940.0,1030.89,746.54
2018,6,16,10,45,922.5,111.0,2.7,25.4,960.0,1032.42,746.57
2018,6,16,11,0,926.0,112.0,2.8,25.8,980.0,1030.23,744.36
2018,6,16,11,15,928.0,113.5,2.95,26.05,993.5,1023.34,740.14
2018,6,16,11,30,930.0,115.0,3.1,26.3,1007.0,1012.78,733.61
2018,6,16,11,45,930.5,115.5,3.25,26.55,1012.5,996.25,723.23
2018,6,16,12,0,931.0,116.0,3.4,26.8,1018.0,976.3,710.63
2018,6,16,12,15,930.0,116.0,3.55,26.8,1016.0,951.23,695.32
2018,6,16,12,30,929.0,116.0,3.7,26.8,1014.0,923.07,677.85
2018,6,16,12,45,925.5,116.5,3.9,26.8,1004.0,890.27,657.37
2018,6,16,13,0,922.0,117.0,4.1,26.8,994.0,854.76,634.79
2018,6,16,13,15,917.5,117.0,4.25,26.6,977.5,815.46,609.57
2018,6,16,13,30,913.0,117.0,4.4,26.4,961.0,773.82,582.38
2018,6,16,13,45,907.5,116.0,4.55,26.15,937.5,728.48,550.94
2018,6,16,14,0,902.0,115.0,4.7,25.9,914.0,681.27,516.86
2018,6,16,14,15,894.5,115.0,4.85,25.4,885.0,632.02,480.62
2018,6,16,14,30,887.0,115.0,5.0,24.9,856.0,581.49,442.09
2018,6,16,14,45,876.5,114.0,5.1,24.45,820.0,527.62,399.48
2018,6,16,15,0,866.0,113.0,5.2,24.0,784.0,473.25,355.02
2018,6,16,15,15,854.5,110.5,5.2,24.0,743.5,417.07,307.12
2018,6,16,15,30,843.0,108.0,5.2,24.0,703.0,355.7,254.26
2018,6,16,15,45,827.5,106.0,5.3,22.65,659.0,298.7,205.45
2018,6,16,16,0,812.0,104.0,5.4,21.3,615.0,242.84,157.68
2018,6,16,16,15,792.5,101.5,5.4,20.65,568.0,187.41,112.44
2018,6,16,16,30,773.0,99.0,5.4,20.0,521.0,134.09,75.42
2018,6,16,16,45,746.5,95.5,5.35,19.3,471.0,82.18,52.81
2018,6,16,17,0,720.0,92.0,5.3,18.6,421.0,61.54,48.2
2018,6,16,17,15,681.5,88.5,5.25,17.95,370.0,60.95,47.98
2018,6,16,17,30,643.0,85.0,5.2,17.3,319.0,60.37,47.73
2018,6,16,17,45,590.0,79.5,5.15,16.7,269.0,58.14,45.93
2018,6,16,18,0,537.0,74.0,5.1,16.1,219.0,55.87,43.99
2018,6,16,18,15,459.5,66.0,5.0,15.6,172.0,51.3,39.81
2018,6,16,18,30,382.0,58.0,4.9,15.1,125.0,44.38,33.34
2018,6,16,18,45,274.0,46.5,4.75,14.6,87.0,36.04,25.32
2018,6,16,19,0,166.0,35.0,4.6,14.1,49.0,27.51,14.48
2018,6,16,19,15,89.0,20.0,4.6,13.9,27.0,18.19,0.0
2018,6,16,19,30,12.0,5.0,4.6,13.7,5.0,4.55,0.0
2018,6,16,19,45,6.0,2.5,4.55,13.5,2.5,0.0,0.0
2018,6,16,20,0,0.0,0.0,4.5,13.3,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,4.4,13.15,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,4.15,12.8,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,3.95,12.65,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,3.85,12.7,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,3.45,12.7,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,3.3,12.75,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,3.3,12.85,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,3.25,12.95,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,3.2,13.05,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,3.2,13.15,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,3.15,13.25,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,2.5,13.35,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,6,17,4,45,1.0,3.0,2.5,13.45,3.0,0.0,0.0
2018,6,17,5,0,2.0,6.0,2.5,13.5,6.0,5.83,0.0
2018,6,17,5,15,1.0,13.5,2.55,13.75,13.5,12.12,2.01
2018,6,17,5,30,0.0,21.0,2.6,14.0,21.0,18.48,9.53
2018,6,17,5,45,0.0,33.0,2.6,14.2,33.0,29.09,18.91
2018,6,17,6,0,0.0,45.0,2.6,14.4,45.0,39.72,28.24
2018,6,17,6,15,5.5,68.5,2.55,14.65,70.0,64.45,49.47
2018,6,17,6,30,11.0,92.0,2.5,14.9,95.0,90.12,71.3
2018,6,17,6,45,134.0,121.0,2.5,15.15,174.5,204.88,168.61
2018,6,17,7,0,257.0,150.0,2.5,15.4,254.0,329.54,271.26
2018,6,17,7,15,283.5,169.5,2.45,15.7,298.0,380.27,311.05
2018,6,17,7,30,310.0,189.0,2.4,16.0,342.0,432.56,351.36
2018,6,17,7,45,383.0,192.0,2.35,16.3,401.0,516.58,415.8
2018,6,17,8,0,456.0,195.0,2.3,16.6,460.0,592.79,472.54
2018,6,17,8,15,333.0,242.0,2.25,16.9,444.0,542.98,430.34
2018,6,17,8,30,210.0,289.0,2.2,17.2,428.0,483.29,381.01
2018,6,17,8,45,219.0,310.5,2.15,17.5,464.0,518.83,406.48
2018,6,17,9,0,228.0,332.0,2.1,17.8,500.0,553.85,430.57
2018,6,17,9,15,398.0,288.0,2.05,18.15,600.0,699.98,538.46
2018,6,17,9,30,568.0,244.0,2.0,18.5,700.0,827.22,628.04
2018,6,17,9,45,707.5,190.0,1.95,18.85,781.5,913.67,684.78
2018,6,17,10,0,847.0,136.0,1.9,19.2,863.0,981.79,726.36
2018,6,17,10,15,854.0,137.0,1.9,19.85,889.5,993.37,730.38
2018,6,17,10,30,861.0,138.0,1.9,20.5,916.0,1001.56,732.92
2018,6,17,10,45,866.5,138.5,1.85,21.15,936.0,1004.3,731.42
2018,6,17,11,0,872.0,139.0,1.8,21.8,956.0,1003.52,727.84
2018,6,17,11,15,876.5,138.5,1.85,22.3,969.5,997.27,722.68
2018,6,17,11,30,881.0,138.0,1.9,22.8,983.0,987.55,715.44
2018,6,17,11,45,884.5,136.5,1.95,23.3,989.5,972.53,704.93
2018,6,17,12,0,888.0,135.0,2.0,23.8,996.0,954.2,692.41
2018,6,17,12,15,889.5,134.0,2.1,24.15,995.0,931.32,677.91
2018,6,17,12,30,891.0,133.0,2.2,24.5,994.0,905.39,661.38
2018,6,17,12,45,892.0,131.0,2.3,24.8,986.5,875.21,642.08
2018,6,17,13,0,893.0,129.0,2.4,25.1,979.0,842.2,620.73
2018,6,17,13,15,890.0,128.0,2.45,25.25,963.0,804.2,595.84
2018,6,17,13,30,887.0,127.0,2.5,25.4,947.0,763.85,569.14
2018,6,17,13,45,882.0,125.5,2.55,25.6,924.0,719.51,537.58
2018,6,17,14,0,877.0,124.0,2.6,25.8,901.0,673.31,503.81
2018,6,17,14,15,870.5,123.0,2.65,25.8,872.5,624.98,467.99
2018,6,17,14,30,864.0,122.0,2.7,25.8,844.0,575.33,430.12
2018,6,17,14,45,855.5,120.0,2.75,25.8,809.5,522.8,388.98
2018,6,17,15,0,847.0,118.0,2.8,25.8,775.0,469.6,346.04
2018,6,17,15,15,835.0,115.5,2.8,25.8,735.0,409.87,296.96
2018,6,17,15,30,823.0,113.0,2.8,25.8,695.0,353.99,249.57
2018,6,17,15,45,809.0,109.0,2.85,25.5,650.5,296.92,201.02
2018,6,17,16,0,795.0,105.0,2.9,25.2,606.0,240.89,153.6
2018,6,17,16,15,776.5,101.5,2.9,24.9,559.0,185.84,109.53
2018,6,17,16,30,758.0,98.0,2.9,24.6,512.0,132.79,73.18
2018,6,17,16,45,733.5,93.5,2.9,24.3,462.5,81.05,50.42
2018,6,17,17,0,709.0,89.0,2.9,24.0,413.0,59.32,45.22
2018,6,17,17,15,675.0,84.0,2.95,23.4,363.0,57.59,44.02
2018,6,17,17,30,641.0,79.0,3.0,22.8,313.0,55.74,42.66
2018,6,17,17,45,593.5,73.0,3.05,22.25,264.0,52.93,40.39
2018,6,17,18,0,546.0,67.0,3.1,21.7,215.0,50.01,37.91
2018,6,17,18,15,477.0,59.5,3.0,20.85,169.5,45.64,34.06
2018,6,17,18,30,408.0,52.0,2.9,20.0,124.0,41.14,29.89
2018,6,17,18,45,309.0,42.0,2.8,19.15,86.5,32.59,21.94
2018,6,17,19,0,210.0,32.0,2.7,18.3,49.0,25.16,12.68
2018,6,17,19,15,116.0,18.5,2.75,17.7,27.0,16.83,0.0
2018,6,17,19,30,22.0,5.0,2.8,17.1,5.0,4.55,0.0
2018,6,17,19,45,11.0,2.5,2.8,16.5,2.5,0.0,0.0
2018,6,17,20,0,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,2.7,15.55,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,2.55,14.85,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,2.35,14.35,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,2.05,14.05,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,1.7,13.75,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,1.35,13.45,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,0.9,12.25,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,0.95,12.1,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,1.15,12.2,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,6,18,4,45,2.5,2.0,1.45,13.0,2.0,0.0,0.0
2018,6,18,5,0,5.0,4.0,1.6,13.4,4.0,4.57,0.0
2018,6,18,5,15,2.5,7.0,1.7,13.95,7.0,6.87,0.0
2018,6,18,5,30,0.0,10.0,1.8,14.5,10.0,8.78,1.55
2018,6,18,5,45,0.0,15.5,1.9,15.05,15.5,13.62,5.83
2018,6,18,6,0,0.0,21.0,2.0,15.6,21.0,18.46,10.08
2018,6,18,6,15,0.0,28.5,1.95,16.15,28.5,25.09,15.78
2018,6,18,6,30,0.0,36.0,1.9,16.7,36.0,31.72,21.41
2018,6,18,6,45,0.0,58.5,1.85,17.25,58.5,51.67,38.2
2018,6,18,7,0,0.0,81.0,1.8,17.8,81.0,71.97,55.0
2018,6,18,7,15,15.0,128.0,1.75,18.45,135.5,126.96,100.4
2018,6,18,7,30,30.0,175.0,1.7,19.1,190.0,193.73,154.01
2018,6,18,7,45,152.0,198.0,1.7,19.75,285.0,322.26,257.33
2018,6,18,8,0,274.0,221.0,1.7,20.4,380.0,462.1,364.31
2018,6,18,8,15,521.0,171.5,1.75,21.05,505.5,636.72,495.23
2018,6,18,8,30,768.0,122.0,1.8,21.7,631.0,814.95,618.15
2018,6,18,8,45,794.0,120.5,1.85,22.4,677.0,858.05,642.8
2018,6,18,9,0,820.0,119.0,1.9,23.1,723.0,899.53,667.31
2018,6,18,9,15,828.5,122.5,2.05,23.65,760.0,928.23,684.57
2018,6,18,9,30,837.0,126.0,2.2,24.2,797.0,944.1,693.47
2018,6,18,9,45,842.5,130.0,2.3,24.8,829.0,963.98,704.5
2018,6,18,10,0,848.0,134.0,2.4,25.4,861.0,980.57,713.35
2018,6,18,10,15,854.5,135.5,2.5,25.8,888.0,992.24,719.66
2018,6,18,10,30,861.0,137.0,2.6,26.2,915.0,1000.5,723.89
2018,6,18,10,45,745.0,209.5,2.7,26.65,893.5,974.82,706.21
2018,6,18,11,0,629.0,282.0,2.8,27.1,872.0,925.18,671.64
2018,6,18,11,15,592.0,310.5,2.9,27.45,872.0,905.86,657.51
2018,6,18,11,30,555.0,339.0,3.0,27.8,872.0,885.82,642.59
2018,6,18,11,45,570.5,332.5,3.05,28.15,883.0,879.93,638.37
2018,6,18,12,0,586.0,326.0,3.1,28.5,894.0,871.12,632.12
2018,6,18,12,15,639.0,291.5,3.25,28.65,910.0,866.36,630.88
2018,6,18,12,30,692.0,257.0,3.4,28.8,926.0,858.61,627.41
2018,6,18,12,45,765.0,209.5,3.5,28.95,943.0,845.62,620.3
2018,6,18,13,0,838.0,162.0,3.6,29.1,960.0,833.07,612.35
2018,6,18,13,15,825.5,164.5,3.65,29.0,939.5,791.39,585.01
2018,6,18,13,30,813.0,167.0,3.7,28.9,919.0,748.19,555.2
2018,6,18,13,45,850.5,143.0,3.75,28.85,912.5,712.83,530.84
2018,6,18,14,0,888.0,119.0,3.8,28.8,906.0,676.81,505.01
2018,6,18,14,15,882.5,116.5,3.8,28.5,877.0,627.4,468.57
2018,6,18,14,30,877.0,114.0,3.8,28.2,848.0,576.57,430.06
2018,6,18,14,45,868.5,112.0,3.8,27.95,813.0,523.47,388.58
2018,6,18,15,0,860.0,110.0,3.8,27.7,778.0,469.68,345.28
2018,6,18,15,15,848.5,108.0,3.8,27.7,738.0,414.31,299.21
2018,6,18,15,30,837.0,106.0,3.8,27.7,698.0,359.04,252.18
2018,6,18,15,45,823.5,102.5,3.75,27.0,654.0,296.41,199.64
2018,6,18,16,0,810.0,99.0,3.7,26.3,610.0,240.08,152.09
2018,6,18,16,15,793.0,96.0,3.65,25.85,563.5,184.78,107.73
2018,6,18,16,30,776.0,93.0,3.6,25.4,517.0,131.29,70.98
2018,6,18,16,45,752.5,88.5,3.55,24.95,467.5,78.5,47.53
2018,6,18,17,0,729.0,84.0,3.5,24.5,418.0,61.7,47.15
2018,6,18,17,15,695.5,79.5,3.4,23.8,367.5,54.48,41.27
2018,6,18,17,30,662.0,75.0,3.3,23.1,317.0,52.84,40.11
2018,6,18,17,45,616.0,69.5,3.15,22.4,268.0,50.29,38.08
2018,6,18,18,0,570.0,64.0,3.0,21.7,219.0,47.64,35.86
2018,6,18,18,15,502.0,56.5,2.8,20.85,172.5,43.14,31.9
2018,6,18,18,30,434.0,49.0,2.6,20.0,126.0,38.5,27.63
2018,6,18,18,45,334.5,39.5,2.35,19.2,88.0,31.83,21.32
2018,6,18,19,0,235.0,30.0,2.1,18.4,50.0,23.59,11.69
2018,6,18,19,15,131.0,17.5,2.15,17.9,27.5,15.92,0.0
2018,6,18,19,30,27.0,5.0,2.2,17.4,5.0,4.55,0.0
2018,6,18,19,45,13.5,2.5,2.2,16.9,2.5,0.0,0.0
2018,6,18,20,0,0.0,0.0,2.2,16.4,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,2.2,16.15,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,2.15,14.35,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,2.05,14.05,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,1.95,13.75,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,1.75,13.1,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,1.7,12.95,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,1.7,12.85,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,1.7,12.85,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,2.15,13.45,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,6,19,4,45,11.0,3.0,2.25,13.7,3.5,0.0,0.0
2018,6,19,5,0,22.0,6.0,2.3,13.8,7.0,9.54,0.0
2018,6,19,5,15,155.0,21.0,2.35,14.15,39.0,69.22,33.38
2018,6,19,5,30,288.0,36.0,2.4,14.5,71.0,140.12,100.85
2018,6,19,5,45,308.0,40.0,2.4,14.8,92.5,169.41,130.18
2018,6,19,6,0,328.0,44.0,2.4,15.1,114.0,200.15,159.49
2018,6,19,6,15,164.0,47.0,2.4,15.5,82.0,139.22,112.22
2018,6,19,6,30,0.0,50.0,2.4,15.9,50.0,44.12,31.98
2018,6,19,6,45,0.0,69.0,2.4,16.25,69.0,61.0,46.24
2018,6,19,7,0,0.0,88.0,2.4,16.6,88.0,78.64,60.86
2018,6,19,7,15,2.5,118.5,2.35,17.2,119.5,109.24,85.98
2018,6,19,7,30,5.0,149.0,2.3,17.8,151.0,140.33,110.99
2018,6,19,7,45,13.5,178.5,2.3,18.4,186.0,175.27,138.84
2018,6,19,8,0,22.0,208.0,2.3,19.0,221.0,210.89,166.69
2018,6,19,8,15,39.0,240.5,2.3,19.8,265.5,269.9,212.44
2018,6,19,8,30,56.0,273.0,2.3,20.6,310.0,318.86,249.26
2018,6,19,8,45,256.0,259.0,2.25,21.4,445.5,510.66,397.55
2018,6,19,9,0,456.0,245.0,2.2,22.2,581.0,700.05,534.54
2018,6,19,9,15,632.5,190.5,2.25,22.9,682.5,823.26,619.82
2018,6,19,9,30,809.0,136.0,2.3,23.6,784.0,937.92,693.08
2018,6,19,9,45,859.5,118.5,2.3,24.3,832.5,968.32,708.78
2018,6,19,10,0,910.0,101.0,2.3,25.0,881.0,1006.9,730.38
2018,6,19,10,15,915.5,101.5,2.35,25.5,907.5,1017.44,734.89
2018,6,19,10,30,921.0,102.0,2.4,26.0,934.0,1024.38,737.48
2018,6,19,10,45,925.5,102.5,2.45,26.55,954.5,1026.67,737.1
2018,6,19,11,0,930.0,103.0,2.5,27.1,975.0,1025.24,734.51
2018,6,19,11,15,932.5,104.0,2.6,27.35,988.5,1018.63,730.16
2018,6,19,11,30,935.0,105.0,2.7,27.6,1002.0,1008.34,723.56
2018,6,19,11,45,937.0,105.0,2.8,27.9,1008.5,992.98,713.65
2018,6,19,12,0,939.0,105.0,2.9,28.2,1015.0,974.13,701.56
2018,6,19,12,15,935.5,107.5,2.95,28.35,1013.0,949.25,685.6
2018,6,19,12,30,932.0,110.0,3.0,28.5,1011.0,921.29,667.66
2018,6,19,12,45,925.5,113.0,3.05,28.65,1001.0,888.33,646.38
2018,6,19,13,0,919.0,116.0,3.1,28.8,991.0,852.76,623.28
2018,6,19,13,15,916.0,115.0,3.15,28.8,975.0,814.01,598.24
2018,6,19,13,30,913.0,114.0,3.2,28.8,959.0,772.82,571.31
2018,6,19,13,45,908.5,113.5,3.25,28.85,936.5,728.74,540.73
2018,6,19,14,0,904.0,113.0,3.3,28.9,914.0,682.68,507.33
2018,6,19,14,15,897.0,111.5,3.3,28.75,884.5,632.52,470.38
2018,6,19,14,30,890.0,110.0,3.3,28.6,855.0,581.04,431.41
2018,6,19,14,45,881.5,108.0,3.35,28.45,819.5,527.32,389.72
2018,6,19,15,0,873.0,106.0,3.4,28.3,784.0,472.9,346.14
2018,6,19,15,15,861.5,104.0,3.4,28.3,744.0,416.86,299.8
2018,6,19,15,30,850.0,102.0,3.4,28.3,704.0,360.92,252.44
2018,6,19,15,45,835.0,99.5,3.4,27.6,659.5,303.99,204.42
2018,6,19,16,0,820.0,97.0,3.4,26.9,615.0,241.36,152.28
2018,6,19,16,15,801.5,94.0,3.4,26.25,567.5,185.26,107.52
2018,6,19,16,30,783.0,91.0,3.4,25.6,520.0,131.13,70.37
2018,6,19,16,45,759.0,87.0,3.4,24.95,470.0,78.28,46.83
2018,6,19,17,0,735.0,83.0,3.4,24.3,420.0,60.94,46.54
2018,6,19,17,15,702.5,78.5,3.3,23.35,370.0,53.79,40.76
2018,6,19,17,30,670.0,74.0,3.2,22.4,320.0,52.12,39.61
2018,6,19,17,45,625.0,68.5,3.15,21.45,270.5,49.53,37.58
2018,6,19,18,0,580.0,63.0,3.1,20.5,221.0,46.84,35.35
2018,6,19,18,15,513.5,56.5,3.05,19.55,175.0,43.15,32.1
2018,6,19,18,30,447.0,50.0,3.0,18.6,129.0,39.39,28.58
2018,6,19,18,45,348.0,40.5,2.9,17.7,90.5,32.74,22.26
2018,6,19,19,0,249.0,31.0,2.8,16.8,52.0,25.89,13.63
2018,6,19,19,15,139.0,18.0,2.8,16.25,28.5,16.37,0.0
2018,6,19,19,30,29.0,5.0,2.8,15.7,5.0,4.55,0.0
2018,6,19,19,45,14.5,2.5,2.8,15.2,2.5,0.0,0.0
2018,6,19,20,0,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,2.8,13.85,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,2.75,13.45,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,2.65,12.85,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,2.55,12.75,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,2.45,12.65,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,2.3,12.35,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,2.25,12.2,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,2.2,12.05,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,2.2,11.95,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,2.15,11.85,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,2.05,11.55,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,1.95,11.4,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,6,20,4,45,55.5,7.0,2.35,11.95,8.5,0.0,0.0
2018,6,20,5,0,111.0,14.0,2.5,12.2,17.0,33.25,0.0
2018,6,20,5,15,245.0,25.5,2.6,12.75,49.5,97.5,48.07
2018,6,20,5,30,379.0,37.0,2.7,13.3,82.0,168.14,121.35
2018,6,20,5,45,390.5,41.0,2.75,13.85,106.5,199.75,154.04
2018,6,20,6,0,402.0,45.0,2.8,14.4,131.0,231.66,185.17
2018,6,20,6,15,201.0,54.5,2.8,14.9,97.5,165.67,134.5
2018,6,20,6,30,0.0,64.0,2.8,15.4,64.0,56.66,42.68
2018,6,20,6,45,0.0,84.5,2.8,15.9,84.5,75.86,58.84
2018,6,20,7,0,0.0,105.0,2.8,16.4,105.0,95.15,74.72
2018,6,20,7,15,4.5,133.0,2.85,17.0,135.0,124.92,99.08
2018,6,20,7,30,9.0,161.0,2.9,17.6,165.0,155.19,123.39
2018,6,20,7,45,31.0,197.5,2.9,18.2,215.0,218.27,174.19
2018,6,20,8,0,53.0,234.0,2.9,18.8,265.0,274.59,218.38
2018,6,20,8,15,119.5,263.5,2.9,19.45,340.5,375.21,297.12
2018,6,20,8,30,186.0,293.0,2.9,20.1,416.0,466.72,366.38
2018,6,20,8,45,345.0,266.0,2.95,20.7,513.0,597.31,465.52
2018,6,20,9,0,504.0,239.0,3.0,21.3,610.0,737.42,567.26
2018,6,20,9,15,677.0,183.5,3.0,21.8,709.5,857.29,650.74
2018,6,20,9,30,850.0,128.0,3.0,22.3,809.0,958.15,715.75
2018,6,20,9,45,876.5,123.0,3.05,22.85,850.5,989.34,733.27
2018,6,20,10,0,903.0,118.0,3.1,23.4,892.0,1017.79,749.48
2018,6,20,10,15,910.0,118.5,3.15,23.8,919.5,1029.6,755.23
2018,6,20,10,30,917.0,119.0,3.2,24.2,947.0,1037.84,758.88
2018,6,20,10,45,922.0,119.5,3.25,24.6,968.0,1040.43,759.01
2018,6,20,11,0,927.0,120.0,3.3,25.0,989.0,1039.31,756.89
2018,6,20,11,15,930.5,120.5,3.45,25.15,1003.0,1032.99,753.07
2018,6,20,11,30,934.0,121.0,3.6,25.3,1017.0,1022.99,746.92
2018,6,20,11,45,936.5,120.5,3.7,25.5,1023.5,1007.46,736.72
2018,6,20,12,0,939.0,120.0,3.8,25.7,1030.0,988.43,724.29
2018,6,20,12,15,940.0,119.0,3.9,25.6,1029.0,964.21,709.29
2018,6,20,12,30,941.0,118.0,4.0,25.5,1028.0,936.78,692.1
2018,6,20,12,45,940.5,116.5,4.1,25.4,1019.0,904.53,671.55
2018,6,20,13,0,940.0,115.0,4.2,25.3,1010.0,869.35,648.86
2018,6,20,13,15,937.5,114.0,4.25,25.05,994.0,830.25,623.41
2018,6,20,13,30,935.0,113.0,4.3,24.8,978.0,788.61,595.93
2018,6,20,13,45,931.0,111.5,4.35,24.55,955.0,743.12,564.24
2018,6,20,14,0,927.0,110.0,4.4,24.3,932.0,695.57,529.4
2018,6,20,14,15,921.5,108.0,4.4,24.0,902.5,644.83,491.21
2018,6,20,14,30,916.0,106.0,4.4,23.7,873.0,592.58,450.79
2018,6,20,14,45,908.5,104.0,4.4,23.4,838.0,538.06,407.38
2018,6,20,15,0,901.0,102.0,4.4,23.1,803.0,482.68,361.9
2018,6,20,15,15,890.0,100.0,4.4,23.1,762.0,425.33,313.17
2018,6,20,15,30,879.0,98.0,4.4,23.1,721.0,368.0,263.31
2018,6,20,15,45,865.5,95.5,4.25,22.4,676.0,309.85,212.77
2018,6,20,16,0,852.0,93.0,4.1,21.7,631.0,252.47,163.2
2018,6,20,16,15,835.0,89.0,4.0,21.2,582.5,187.19,109.89
2018,6,20,16,30,818.0,85.0,3.9,20.7,534.0,130.48,69.8
2018,6,20,16,45,794.5,82.0,3.85,20.15,483.5,76.31,45.2
2018,6,20,17,0,771.0,79.0,3.8,19.6,433.0,58.17,45.07
2018,6,20,17,15,739.5,75.0,3.65,18.95,382.0,56.61,43.99
2018,6,20,17,30,708.0,71.0,3.5,18.3,331.0,54.99,42.81
2018,6,20,17,45,664.5,65.5,3.4,17.6,280.5,47.43,36.35
2018,6,20,18,0,621.0,60.0,3.3,16.9,230.0,44.61,33.93
2018,6,20,18,15,556.0,53.5,3.15,16.3,182.5,40.78,30.47
2018,6,20,18,30,491.0,47.0,3.0,15.7,135.0,36.86,26.74
2018,6,20,18,45,390.5,38.5,2.9,15.1,95.0,30.97,21.02
2018,6,20,19,0,290.0,30.0,2.8,14.5,55.0,24.94,13.21
2018,6,20,19,15,164.0,18.0,2.75,14.15,30.5,16.37,0.0
2018,6,20,19,30,38.0,6.0,2.7,13.8,6.0,5.46,0.0
2018,6,20,19,45,19.0,3.0,2.65,13.45,3.0,0.0,0.0
2018,6,20,20,0,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,2.6,12.95,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,2.6,12.65,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,2.6,12.45,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,2.6,12.15,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,2.55,12.05,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,2.45,11.75,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,2.4,11.65,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,2.35,11.35,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,2.3,11.25,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,2.25,11.2,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,2.15,11.2,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,2.15,11.35,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,2.55,11.95,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,6,21,4,45,57.0,7.0,2.85,12.4,8.5,0.0,0.0
2018,6,21,5,0,114.0,14.0,3.0,12.6,17.0,33.72,0.0
2018,6,21,5,15,251.0,25.5,3.05,12.9,50.0,98.57,47.73
2018,6,21,5,30,388.0,37.0,3.1,13.2,83.0,170.48,122.95
2018,6,21,5,45,307.5,41.5,3.15,13.55,88.5,170.39,131.55
2018,6,21,6,0,227.0,46.0,3.2,13.9,94.0,155.38,124.02
2018,6,21,6,15,113.5,64.0,3.2,14.4,88.0,126.71,102.23
2018,6,21,6,30,0.0,82.0,3.2,14.9,82.0,74.31,57.76
2018,6,21,6,45,14.5,112.5,3.2,15.4,118.5,112.16,89.73
2018,6,21,7,0,29.0,143.0,3.2,15.9,155.0,159.39,128.92
2018,6,21,7,15,253.5,145.0,3.15,16.45,269.0,331.86,273.1
2018,6,21,7,30,478.0,147.0,3.1,17.0,383.0,518.09,421.23
2018,6,21,7,45,665.5,114.5,3.1,17.6,480.0,650.4,522.28
2018,6,21,8,0,853.0,82.0,3.1,18.2,577.0,778.08,612.66
2018,6,21,8,15,868.5,85.0,3.1,18.8,624.5,823.94,641.32
2018,6,21,8,30,884.0,88.0,3.1,19.4,672.0,867.94,668.73
2018,6,21,8,45,896.0,90.5,3.05,20.05,716.0,906.12,691.16
2018,6,21,9,0,908.0,93.0,3.0,20.7,760.0,941.73,711.47
2018,6,21,9,15,918.5,94.0,2.95,21.3,799.5,971.46,727.67
2018,6,21,9,30,929.0,95.0,2.9,21.9,839.0,998.15,741.69
2018,6,21,9,45,937.5,95.5,2.9,22.5,873.0,1019.11,752.28
2018,6,21,10,0,946.0,96.0,2.9,23.1,907.0,1036.61,760.64
2018,6,21,10,15,951.5,97.0,2.85,23.7,934.5,1048.1,764.68
2018,6,21,10,30,957.0,98.0,2.8,24.3,962.0,1055.83,766.42
2018,6,21,10,45,961.0,98.5,2.8,24.85,982.5,1057.75,765.19
2018,6,21,11,0,965.0,99.0,2.8,25.4,1003.0,1055.83,761.7
2018,6,21,11,15,967.5,99.5,2.8,25.8,1016.5,1048.59,755.44
2018,6,21,11,30,970.0,100.0,2.8,26.2,1030.0,1037.54,746.92
2018,6,21,11,45,971.0,100.5,2.85,26.6,1036.5,1021.33,735.72
2018,6,21,12,0,972.0,101.0,2.9,27.0,1043.0,1001.51,722.32
2018,6,21,12,15,966.5,104.5,3.0,27.2,1040.0,975.13,705.71
2018,6,21,12,30,961.0,108.0,3.1,27.4,1037.0,945.63,687.03
2018,6,21,12,45,952.5,112.5,3.15,27.6,1026.5,911.54,664.88
2018,6,21,13,0,944.0,117.0,3.2,27.8,1016.0,874.85,640.91
2018,6,21,13,15,941.5,116.0,3.3,27.9,1000.0,835.62,615.6
2018,6,21,13,30,939.0,115.0,3.4,28.0,984.0,793.83,588.27
2018,6,21,13,45,935.0,113.0,3.45,28.05,960.5,747.77,556.43
2018,6,21,14,0,931.0,111.0,3.5,28.1,937.0,699.63,521.54
2018,6,21,14,15,925.0,109.5,3.5,27.95,907.5,648.83,484.04
2018,6,21,14,30,919.0,108.0,3.5,27.8,878.0,596.56,444.35
2018,6,21,14,45,912.0,105.5,3.55,27.65,842.5,541.72,401.68
2018,6,21,15,0,905.0,103.0,3.6,27.5,807.0,485.97,356.9
2018,6,21,15,15,893.5,101.0,3.6,27.5,766.0,428.21,309.01
2018,6,21,15,30,882.0,99.0,3.6,27.5,725.0,370.5,260.0
2018,6,21,15,45,870.0,96.0,3.45,26.9,680.5,312.18,210.31
2018,6,21,16,0,858.0,93.0,3.3,26.3,636.0,254.47,161.36
2018,6,21,16,15,841.5,90.0,3.25,25.9,588.0,189.67,109.37
2018,6,21,16,30,825.0,87.0,3.2,25.5,540.0,133.33,70.26
2018,6,21,16,45,801.0,83.5,3.1,25.1,489.0,78.33,45.36
2018,6,21,17,0,777.0,80.0,3.0,24.7,438.0,58.95,44.76
2018,6,21,17,15,746.0,76.0,2.9,23.95,386.5,57.42,43.76
2018,6,21,17,30,715.0,72.0,2.8,23.2,335.0,55.83,42.66
2018,6,21,17,45,670.0,67.0,2.7,22.45,284.0,48.59,36.6
2018,6,21,18,0,625.0,62.0,2.6,21.7,233.0,46.21,34.62
2018,6,21,18,15,557.0,55.5,2.25,20.6,185.0,42.43,31.34
2018,6,21,18,30,489.0,49.0,1.9,19.5,137.0,38.58,27.79
2018,6,21,18,45,384.0,40.0,1.55,18.4,96.0,32.3,21.86
2018,6,21,19,0,279.0,31.0,1.2,17.3,55.0,25.86,13.84
2018,6,21,19,15,156.5,18.5,1.2,16.75,30.5,16.83,0.0
2018,6,21,19,30,34.0,6.0,1.2,16.2,6.0,5.46,0.0
2018,6,21,19,45,17.0,3.0,1.2,15.65,3.0,0.0,0.0
2018,6,21,20,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,1.25,14.85,0.0,0.0,0.0
