Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,1,14,30,848.0,134.0,4.3,30.5,846.0,585.36,433.77
2018,7,1,14,45,838.5,131.5,4.3,30.15,811.0,530.79,391.99
2018,7,1,15,0,829.0,129.0,4.3,29.8,776.0,476.69,349.23
2018,7,1,15,15,816.5,126.5,4.3,29.8,736.0,421.19,303.72
2018,7,1,15,30,804.0,124.0,4.3,29.8,696.0,366.01,257.42
2018,7,1,15,45,789.5,120.0,4.2,28.95,652.0,309.68,210.37
2018,7,1,16,0,775.0,116.0,4.1,28.1,608.0,254.41,164.17
2018,7,1,16,15,756.5,111.5,4.05,27.55,561.0,199.44,120.02
2018,7,1,16,30,738.0,107.0,4.0,27.0,514.0,140.24,77.63
2018,7,1,16,45,714.0,102.0,4.0,26.45,465.5,88.39,51.74
2018,7,1,17,0,690.0,97.0,4.0,25.9,417.0,64.45,49.17
2018,7,1,17,15,656.0,91.5,3.9,25.1,367.0,62.61,47.96
2018,7,1,17,30,622.0,86.0,3.8,24.3,317.0,60.64,46.57
2018,7,1,17,45,575.0,79.0,3.75,23.5,267.5,57.29,43.91
2018,7,1,18,0,528.0,72.0,3.7,22.7,218.0,53.77,41.0
2018,7,1,18,15,461.0,64.0,3.65,21.75,172.5,49.17,37.0
2018,7,1,18,30,394.0,56.0,3.6,20.8,127.0,44.42,32.66
2018,7,1,18,45,300.5,44.0,3.5,19.85,88.5,34.04,23.21
2018,7,1,19,0,207.0,32.0,3.4,18.9,50.0,25.08,13.41
2018,7,1,19,15,115.5,18.5,3.35,18.3,27.5,14.66,0.0
2018,7,1,19,30,24.0,5.0,3.3,17.7,5.0,4.55,0.0
2018,7,1,19,45,12.0,2.5,3.3,17.1,2.5,0.0,0.0
2018,7,1,20,0,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,3.25,16.3,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,3.2,16.1,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,3.15,15.85,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,3.1,15.45,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,3.05,15.2,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,3.0,15.05,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,2.95,15.05,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,2.85,15.05,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,2.75,14.9,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,2.6,14.75,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,2.45,14.65,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,2.25,14.55,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,2.0,14.45,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,1.6,14.15,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,7,2,4,45,13.0,3.0,1.85,14.7,3.5,0.0,0.0
2018,7,2,5,0,26.0,6.0,2.0,14.9,7.0,10.01,0.0
2018,7,2,5,15,79.0,20.0,2.1,15.45,27.5,43.16,7.94
2018,7,2,5,30,132.0,34.0,2.2,16.0,48.0,81.55,55.76
2018,7,2,5,45,160.5,51.5,2.25,16.55,77.5,118.4,89.32
2018,7,2,6,0,189.0,69.0,2.3,17.1,107.0,158.07,124.29
2018,7,2,6,15,154.5,90.0,2.3,17.75,127.0,175.81,140.84
2018,7,2,6,30,120.0,111.0,2.3,18.4,147.0,180.87,145.75
2018,7,2,6,45,189.5,128.5,2.3,19.0,197.0,253.6,205.63
2018,7,2,7,0,259.0,146.0,2.3,19.6,247.0,324.45,262.58
2018,7,2,7,15,271.5,166.0,2.3,20.25,285.0,366.54,294.77
2018,7,2,7,30,284.0,186.0,2.3,20.9,323.0,408.98,326.43
2018,7,2,7,45,288.0,208.0,2.25,21.5,360.0,447.48,354.0
2018,7,2,8,0,292.0,230.0,2.2,22.1,397.0,485.28,380.31
2018,7,2,8,15,323.5,244.0,2.2,22.75,443.5,536.09,416.34
2018,7,2,8,30,355.0,258.0,2.2,23.4,490.0,587.91,452.15
2018,7,2,8,45,390.0,266.5,2.2,24.05,537.0,637.44,485.69
2018,7,2,9,0,425.0,275.0,2.2,24.7,584.0,702.62,529.06
2018,7,2,9,15,511.0,262.0,2.25,25.25,653.5,778.21,580.59
2018,7,2,9,30,597.0,249.0,2.3,25.8,723.0,859.36,634.33
2018,7,2,9,45,582.0,271.5,2.35,26.4,749.5,871.58,638.94
2018,7,2,10,0,567.0,294.0,2.4,27.0,776.0,884.89,644.8
2018,7,2,10,15,578.5,298.5,2.5,27.45,804.0,902.77,655.35
2018,7,2,10,30,590.0,303.0,2.6,27.9,832.0,918.09,664.17
2018,7,2,10,45,598.5,306.0,2.65,28.3,853.5,927.14,668.67
2018,7,2,11,0,607.0,309.0,2.7,28.7,875.0,932.05,670.61
2018,7,2,11,15,613.0,310.5,2.8,28.95,889.5,930.11,669.01
2018,7,2,11,30,619.0,312.0,2.9,29.2,904.0,925.16,665.55
2018,7,2,11,45,623.5,312.5,3.0,29.45,912.0,914.89,658.67
2018,7,2,12,0,628.0,313.0,3.1,29.7,920.0,901.75,649.95
2018,7,2,12,15,629.0,312.5,3.2,29.8,920.0,881.79,637.09
2018,7,2,12,30,630.0,312.0,3.3,29.9,920.0,859.39,622.54
2018,7,2,12,45,629.0,308.5,3.35,30.0,911.5,830.45,603.27
2018,7,2,13,0,628.0,305.0,3.4,30.1,903.0,799.57,582.52
2018,7,2,13,15,623.0,302.5,3.5,29.95,887.5,764.63,559.46
2018,7,2,13,30,618.0,300.0,3.6,29.8,872.0,728.32,535.02
2018,7,2,13,45,610.5,295.5,3.65,29.6,849.5,687.42,506.84
2018,7,2,14,0,603.0,291.0,3.7,29.4,827.0,645.74,477.53
2018,7,2,14,15,593.0,285.5,3.75,29.0,798.0,601.15,445.84
2018,7,2,14,30,583.0,280.0,3.8,28.6,769.0,557.39,413.9
2018,7,2,14,45,570.5,273.5,3.9,28.15,735.5,510.24,378.83
2018,7,2,15,0,558.0,267.0,4.0,27.7,702.0,463.53,343.09
2018,7,2,15,15,542.5,258.5,4.0,27.7,663.5,414.74,304.26
2018,7,2,15,30,527.0,250.0,4.0,27.7,625.0,367.14,265.66
2018,7,2,15,45,509.0,239.0,4.0,26.5,582.5,318.38,227.01
2018,7,2,16,0,491.0,228.0,4.0,25.3,540.0,271.5,189.69
2018,7,2,16,15,471.0,215.0,3.95,24.6,495.5,224.93,153.38
2018,7,2,16,30,451.0,202.0,3.9,23.9,451.0,180.8,122.03
2018,7,2,16,45,426.5,186.5,3.9,23.25,404.0,137.4,97.48
2018,7,2,17,0,402.0,171.0,3.9,22.6,357.0,113.92,91.91
2018,7,2,17,15,372.0,154.0,3.85,21.75,310.5,104.96,84.9
2018,7,2,17,30,342.0,137.0,3.8,20.9,264.0,100.15,81.29
2018,7,2,17,45,306.0,119.0,3.7,20.05,220.0,88.41,71.54
2018,7,2,18,0,270.0,101.0,3.6,19.2,176.0,76.23,61.17
2018,7,2,18,15,226.0,81.5,3.55,18.45,135.5,62.58,49.21
2018,7,2,18,30,182.0,62.0,3.5,17.7,95.0,48.48,36.61
2018,7,2,18,45,134.0,43.0,3.4,16.95,63.5,34.29,23.73
2018,7,2,19,0,86.0,24.0,3.3,16.2,32.0,19.65,9.42
2018,7,2,19,15,47.5,13.0,3.3,15.9,17.0,11.82,0.0
2018,7,2,19,30,9.0,2.0,3.3,15.6,2.0,1.82,0.0
2018,7,2,19,45,4.5,1.0,3.25,15.25,1.0,0.0,0.0
2018,7,2,20,0,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,3.15,14.8,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,3.1,14.55,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,3.1,14.15,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,3.1,13.85,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,3.1,13.55,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,3.15,13.45,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,3.2,13.35,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,3.25,13.3,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,3.35,13.3,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,3.35,13.4,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,3.2,13.55,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,3.15,13.75,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,7,3,4,45,24.5,5.5,3.2,14.05,6.0,0.0,0.0
2018,7,3,5,0,49.0,11.0,3.2,14.2,12.0,18.55,0.0
2018,7,3,5,15,153.0,25.0,3.25,14.6,39.0,70.17,12.91
2018,7,3,5,30,257.0,39.0,3.3,15.0,66.0,130.29,90.83
2018,7,3,5,45,352.5,49.0,3.3,15.35,107.5,190.55,145.04
2018,7,3,6,0,448.0,59.0,3.3,15.7,149.0,261.61,207.1
2018,7,3,6,15,509.5,67.0,3.35,16.15,196.5,324.94,262.63
2018,7,3,6,30,571.0,75.0,3.4,16.6,244.0,393.91,321.33
2018,7,3,6,45,614.0,82.0,3.4,17.0,294.5,456.61,373.27
2018,7,3,7,0,657.0,89.0,3.4,17.4,345.0,522.2,425.71
2018,7,3,7,15,693.0,93.0,3.4,18.1,396.5,582.24,471.64
2018,7,3,7,30,729.0,97.0,3.4,18.8,448.0,643.64,517.02
2018,7,3,7,45,757.5,99.5,3.4,19.45,498.5,695.88,553.32
2018,7,3,8,0,786.0,102.0,3.4,20.1,549.0,750.93,590.16
2018,7,3,8,15,807.0,104.0,3.4,20.75,597.0,798.75,620.93
2018,7,3,8,30,828.0,106.0,3.4,21.4,645.0,845.22,650.16
2018,7,3,8,45,845.0,107.0,3.4,22.05,689.5,885.36,674.43
2018,7,3,9,0,862.0,108.0,3.4,22.7,734.0,914.82,691.06
2018,7,3,9,15,869.5,112.0,3.45,23.2,772.5,944.43,708.45
2018,7,3,9,30,877.0,116.0,3.5,23.7,811.0,970.98,723.65
2018,7,3,9,45,881.0,120.0,3.5,24.25,843.5,990.9,733.92
2018,7,3,10,0,885.0,124.0,3.5,24.8,876.0,1007.35,741.93
2018,7,3,10,15,892.5,125.0,3.55,25.2,904.5,1020.64,748.74
2018,7,3,10,30,900.0,126.0,3.6,25.6,933.0,1030.41,753.34
2018,7,3,10,45,906.5,126.0,3.65,26.0,955.0,1034.57,754.41
2018,7,3,11,0,913.0,126.0,3.7,26.4,977.0,1035.07,753.25
2018,7,3,11,15,916.5,126.0,3.8,26.6,991.0,1028.93,748.86
2018,7,3,11,30,920.0,126.0,3.9,26.8,1005.0,1019.14,742.24
2018,7,3,11,45,922.5,126.0,3.95,27.0,1012.5,1004.81,732.42
2018,7,3,12,0,925.0,126.0,4.0,27.2,1020.0,986.99,720.41
2018,7,3,12,15,921.5,128.0,4.05,27.2,1018.0,962.14,704.41
2018,7,3,12,30,918.0,130.0,4.1,27.2,1016.0,934.27,686.4
2018,7,3,12,45,912.5,132.0,4.1,27.25,1006.5,901.81,664.89
2018,7,3,13,0,907.0,134.0,4.1,27.3,997.0,866.73,641.57
2018,7,3,13,15,904.5,133.0,4.15,27.25,982.0,828.98,616.77
2018,7,3,13,30,902.0,132.0,4.2,27.2,967.0,788.75,590.06
2018,7,3,13,45,898.5,129.5,4.2,27.1,944.5,744.24,558.75
2018,7,3,14,0,895.0,127.0,4.2,27.0,922.0,697.69,524.77
2018,7,3,14,15,888.5,125.0,4.2,26.85,892.5,647.86,487.65
2018,7,3,14,30,882.0,123.0,4.2,26.7,863.0,596.65,448.49
2018,7,3,14,45,874.0,120.0,4.15,26.55,828.0,542.71,406.1
2018,7,3,15,0,866.0,117.0,4.1,26.4,793.0,487.99,361.86
2018,7,3,15,15,854.0,115.0,4.1,26.4,752.5,431.94,315.24
2018,7,3,15,30,842.0,113.0,4.1,26.4,712.0,371.05,263.91
2018,7,3,15,45,828.5,109.5,4.0,25.85,668.0,313.22,214.57
2018,7,3,16,0,815.0,106.0,3.9,25.3,624.0,256.28,166.0
2018,7,3,16,15,797.0,102.5,3.85,24.9,576.5,199.77,119.84
2018,7,3,16,30,779.0,99.0,3.8,24.5,529.0,145.16,80.61
2018,7,3,16,45,754.5,95.0,3.75,24.1,479.0,92.04,54.03
2018,7,3,17,0,730.0,91.0,3.7,23.7,429.0,60.61,46.35
2018,7,3,17,15,696.5,86.0,3.6,23.1,378.0,58.92,45.2
2018,7,3,17,30,663.0,81.0,3.5,22.5,327.0,57.13,43.9
2018,7,3,17,45,617.0,74.5,3.45,21.9,276.5,53.99,41.36
2018,7,3,18,0,571.0,68.0,3.4,21.3,226.0,50.7,38.58
2018,7,3,18,15,503.5,60.5,3.3,20.55,179.0,46.34,34.74
2018,7,3,18,30,436.0,53.0,3.2,19.8,132.0,41.87,30.6
2018,7,3,18,45,337.0,43.0,3.05,19.05,93.0,34.89,24.0
2018,7,3,19,0,238.0,33.0,2.9,18.3,54.0,25.93,14.02
2018,7,3,19,15,132.5,19.0,2.9,17.8,29.5,17.28,0.0
2018,7,3,19,30,27.0,5.0,2.9,17.3,5.0,4.55,0.0
2018,7,3,19,45,13.5,2.5,2.9,16.75,2.5,0.0,0.0
2018,7,3,20,0,0.0,0.0,2.9,16.2,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,2.9,15.85,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,2.85,14.65,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,2.75,14.15,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,2.7,13.65,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,2.65,13.55,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,2.55,13.45,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,2.45,13.35,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,2.4,13.25,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,2.35,13.1,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,2.3,12.85,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,2.3,12.75,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,2.45,12.9,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,7,4,4,45,22.0,4.5,2.75,13.3,5.0,0.0,0.0
2018,7,4,5,0,44.0,9.0,2.9,13.5,10.0,15.83,0.0
2018,7,4,5,15,152.0,23.5,3.0,14.0,37.5,67.91,8.71
2018,7,4,5,30,260.0,38.0,3.1,14.5,65.0,129.89,90.24
2018,7,4,5,45,354.5,48.0,3.2,14.95,106.0,190.03,144.64
2018,7,4,6,0,449.0,58.0,3.3,15.4,147.0,260.71,206.49
2018,7,4,6,15,512.5,65.5,3.3,15.95,194.5,324.43,262.31
2018,7,4,6,30,576.0,73.0,3.3,16.5,242.0,393.99,321.39
2018,7,4,6,45,621.5,78.0,3.25,17.05,292.0,456.06,372.62
2018,7,4,7,0,667.0,83.0,3.2,17.6,342.0,521.22,424.41
2018,7,4,7,15,700.5,87.5,3.2,18.15,393.0,580.57,469.97
2018,7,4,7,30,734.0,92.0,3.2,18.7,444.0,638.55,513.04
2018,7,4,7,45,760.0,95.0,3.15,19.3,494.0,692.57,550.27
2018,7,4,8,0,786.0,98.0,3.1,19.9,544.0,746.3,585.94
2018,7,4,8,15,806.0,100.5,3.1,20.45,592.0,793.88,616.7
2018,7,4,8,30,826.0,103.0,3.1,21.0,640.0,840.06,645.89
2018,7,4,8,45,842.5,104.0,3.1,21.6,684.0,871.68,664.35
2018,7,4,9,0,859.0,105.0,3.1,22.2,728.0,908.86,686.5
2018,7,4,9,15,868.5,107.5,3.1,22.8,766.5,938.74,703.36
2018,7,4,9,30,878.0,110.0,3.1,23.4,805.0,965.68,718.15
2018,7,4,9,45,883.5,113.0,3.1,23.95,838.0,986.15,728.71
2018,7,4,10,0,889.0,116.0,3.1,24.5,871.0,1003.22,737.08
2018,7,4,10,15,897.0,116.0,3.2,24.95,899.0,1016.14,743.91
2018,7,4,10,30,905.0,116.0,3.3,25.4,927.0,1025.57,748.55
2018,7,4,10,45,912.0,115.0,3.35,25.8,948.5,1029.39,749.43
2018,7,4,11,0,919.0,114.0,3.4,26.2,970.0,1029.55,748.1
2018,7,4,11,15,923.0,114.0,3.5,26.45,984.5,1024.07,744.07
2018,7,4,11,30,927.0,114.0,3.6,26.7,999.0,1014.91,737.78
2018,7,4,11,45,930.5,112.0,3.7,26.9,1006.0,999.72,727.8
2018,7,4,12,0,934.0,110.0,3.8,27.1,1013.0,981.03,715.61
2018,7,4,12,15,933.5,111.0,3.85,27.2,1012.5,958.06,700.61
2018,7,4,12,30,933.0,112.0,3.9,27.3,1012.0,931.88,683.5
2018,7,4,12,45,932.0,111.0,3.95,27.4,1004.0,900.38,662.81
2018,7,4,13,0,931.0,110.0,4.0,27.5,996.0,865.95,640.09
2018,7,4,13,15,930.0,109.0,4.0,27.5,982.0,828.73,615.37
2018,7,4,13,30,929.0,108.0,4.0,27.5,968.0,788.84,588.66
2018,7,4,13,45,926.0,106.0,4.0,27.5,946.0,744.15,557.86
2018,7,4,14,0,923.0,104.0,4.0,27.5,924.0,697.29,523.51
2018,7,4,14,15,918.5,102.5,4.0,27.35,896.0,647.96,486.8
2018,7,4,14,30,914.0,101.0,4.0,27.2,868.0,596.97,447.83
2018,7,4,14,45,907.0,99.0,3.95,27.1,833.5,542.87,405.21
2018,7,4,15,0,900.0,97.0,3.9,27.0,799.0,487.82,360.59
2018,7,4,15,15,889.5,94.5,3.9,27.0,758.5,430.29,312.78
2018,7,4,15,30,879.0,92.0,3.9,27.0,718.0,372.67,263.71
2018,7,4,15,45,866.5,90.5,3.9,26.45,674.5,315.44,214.67
2018,7,4,16,0,854.0,89.0,3.9,25.9,631.0,258.8,166.15
2018,7,4,16,15,838.5,85.5,3.85,25.4,583.5,201.01,118.86
2018,7,4,16,30,823.0,82.0,3.8,24.9,536.0,137.04,72.22
2018,7,4,16,45,801.0,78.5,3.8,24.4,486.0,81.81,44.58
2018,7,4,17,0,779.0,75.0,3.8,23.9,436.0,55.11,41.63
2018,7,4,17,15,749.5,71.0,3.7,23.15,385.0,53.44,40.49
2018,7,4,17,30,720.0,67.0,3.6,22.4,334.0,51.69,39.23
2018,7,4,17,45,677.5,62.5,3.55,21.7,283.5,49.39,37.41
2018,7,4,18,0,635.0,58.0,3.5,21.0,233.0,43.0,31.94
2018,7,4,18,15,572.0,52.0,3.35,20.1,185.5,39.51,28.87
2018,7,4,18,30,509.0,46.0,3.2,19.2,138.0,35.95,25.56
2018,7,4,18,45,410.5,37.5,3.05,18.3,97.0,30.02,19.95
2018,7,4,19,0,312.0,29.0,2.9,17.4,56.0,23.94,12.52
2018,7,4,19,15,178.5,17.5,2.75,16.95,31.0,15.92,0.0
2018,7,4,19,30,45.0,6.0,2.6,16.5,6.0,5.46,0.0
2018,7,4,19,45,22.5,3.0,2.5,16.05,3.0,0.0,0.0
2018,7,4,20,0,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,2.25,15.35,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,1.95,14.85,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,1.65,14.4,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,1.15,13.6,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,1.05,13.25,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,0.9,12.75,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,0.85,12.3,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,0.85,11.7,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,0.95,11.1,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,1.05,11.4,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,7,5,4,45,25.0,3.0,1.2,12.15,3.5,0.0,0.0
2018,7,5,5,0,50.0,6.0,1.3,12.5,7.0,14.11,0.0
2018,7,5,5,15,120.5,15.0,1.5,13.3,25.5,49.8,1.79
2018,7,5,5,30,191.0,24.0,1.7,14.1,44.0,95.45,64.87
2018,7,5,5,45,159.5,28.0,1.9,14.85,50.5,95.58,70.99
2018,7,5,6,0,128.0,32.0,2.1,15.6,57.0,96.07,74.19
2018,7,5,6,15,64.0,40.5,2.1,16.25,53.0,70.75,54.4
2018,7,5,6,30,0.0,49.0,2.1,16.9,49.0,43.24,31.13
2018,7,5,6,45,0.0,73.5,2.1,17.55,73.5,65.44,49.75
2018,7,5,7,0,0.0,98.0,2.1,18.2,98.0,88.59,68.8
2018,7,5,7,15,7.0,127.0,2.0,18.9,130.5,120.99,95.22
2018,7,5,7,30,14.0,156.0,1.9,19.6,163.0,154.16,121.7
2018,7,5,7,45,142.0,181.5,1.8,20.3,261.5,296.4,237.11
2018,7,5,8,0,270.0,207.0,1.7,21.0,360.0,442.58,349.47
2018,7,5,8,15,575.5,144.0,1.65,21.8,506.5,656.55,509.3
2018,7,5,8,30,881.0,81.0,1.6,22.6,653.0,854.56,641.27
2018,7,5,8,45,893.5,83.0,1.5,23.4,697.0,893.27,659.92
2018,7,5,9,0,906.0,85.0,1.4,24.2,741.0,929.49,678.07
2018,7,5,9,15,915.5,86.5,1.3,25.0,780.5,959.61,691.79
2018,7,5,9,30,925.0,88.0,1.2,25.8,820.0,986.65,703.25
2018,7,5,9,45,932.5,89.0,1.15,26.6,854.0,1007.95,711.77
2018,7,5,10,0,940.0,90.0,1.1,27.4,888.0,1025.79,718.12
2018,7,5,10,15,945.0,91.5,1.1,28.1,915.5,1038.1,722.37
2018,7,5,10,30,950.0,93.0,1.1,28.8,943.0,1046.67,724.5
2018,7,5,10,45,953.5,93.0,1.15,29.55,963.5,1048.38,723.47
2018,7,5,11,0,957.0,93.0,1.2,30.3,984.0,1046.27,720.36
2018,7,5,11,15,959.5,94.0,1.3,30.85,998.5,1040.38,716.57
2018,7,5,11,30,962.0,95.0,1.4,31.4,1013.0,1030.67,710.54
2018,7,5,11,45,963.0,95.0,1.5,31.9,1019.5,1014.79,700.97
2018,7,5,12,0,964.0,95.0,1.6,32.4,1026.0,995.3,689.23
2018,7,5,12,15,958.5,98.0,1.75,32.7,1023.0,969.24,674.6
2018,7,5,12,30,953.0,101.0,1.9,33.0,1020.0,940.04,657.81
2018,7,5,12,45,945.5,104.5,2.05,33.3,1010.0,906.64,638.1
2018,7,5,13,0,938.0,108.0,2.2,33.6,1000.0,870.56,616.38
2018,7,5,13,15,934.5,107.5,2.35,33.65,984.0,831.6,593.05
2018,7,5,13,30,931.0,107.0,2.5,33.7,968.0,790.12,567.64
2018,7,5,13,45,927.0,105.5,2.6,33.8,945.5,745.09,538.53
2018,7,5,14,0,923.0,104.0,2.7,33.9,923.0,697.95,505.84
2018,7,5,14,15,916.5,102.0,2.8,33.75,893.0,646.98,470.02
2018,7,5,14,30,910.0,100.0,2.9,33.6,863.0,594.55,431.97
2018,7,5,14,45,902.5,98.0,2.95,33.45,828.5,540.4,391.22
2018,7,5,15,0,895.0,96.0,3.0,33.3,794.0,485.36,348.42
2018,7,5,15,15,884.5,94.0,3.0,33.3,754.0,428.48,302.64
2018,7,5,15,30,874.0,92.0,3.0,33.3,714.0,371.52,255.59
2018,7,5,15,45,860.0,89.5,3.0,32.7,669.0,313.35,207.47
2018,7,5,16,0,846.0,87.0,3.0,32.1,624.0,255.99,159.92
2018,7,5,16,15,827.0,83.5,3.0,31.6,575.0,198.12,113.98
2018,7,5,16,30,808.0,80.0,3.0,31.1,526.0,134.45,68.82
2018,7,5,16,45,783.0,77.5,2.95,30.65,476.0,80.72,42.71
2018,7,5,17,0,758.0,75.0,2.9,30.2,426.0,54.94,40.36
2018,7,5,17,15,725.0,71.5,2.8,29.45,375.0,53.65,39.57
2018,7,5,17,30,692.0,68.0,2.7,28.7,324.0,52.33,38.69
2018,7,5,17,45,629.0,64.5,2.65,27.95,270.5,46.37,33.84
2018,7,5,18,0,566.0,61.0,2.6,27.2,217.0,45.04,32.8
2018,7,5,18,15,487.5,54.5,2.45,26.3,169.5,41.25,29.55
2018,7,5,18,30,409.0,48.0,2.3,25.4,122.0,37.38,26.05
2018,7,5,18,45,326.5,38.5,2.1,24.5,86.0,30.75,19.96
2018,7,5,19,0,244.0,29.0,1.9,23.6,50.0,23.86,11.97
2018,7,5,19,15,138.5,17.0,1.9,23.05,27.5,15.46,0.0
2018,7,5,19,30,33.0,5.0,1.9,22.5,5.0,4.55,0.0
2018,7,5,19,45,16.5,2.5,1.9,21.95,2.5,0.0,0.0
2018,7,5,20,0,0.0,0.0,1.9,21.4,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,1.9,20.6,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,1.85,20.2,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,1.8,19.8,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,1.8,19.2,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,1.8,18.9,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,1.8,18.6,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,1.8,18.4,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,1.8,18.2,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,1.9,17.8,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,1.9,17.7,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,1.9,17.6,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,1.8,17.4,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,1.8,17.35,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,1.8,17.3,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,1.75,17.25,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,1.7,17.2,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,1.7,17.2,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,1.7,17.2,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,1.65,17.2,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,1.6,17.2,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,1.55,17.25,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,1.5,17.3,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,1.5,17.3,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,1.5,17.3,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,1.5,17.3,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,1.5,17.3,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,1.5,17.25,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,1.5,17.2,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,1.55,17.35,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2018,7,6,4,45,0.0,0.5,1.65,17.6,0.5,0.0,0.0
2018,7,6,5,0,0.0,1.0,1.7,17.7,1.0,0.91,0.0
2018,7,6,5,15,0.0,3.0,1.7,17.95,3.0,2.63,0.0
2018,7,6,5,30,0.0,5.0,1.7,18.2,5.0,4.38,0.0
2018,7,6,5,45,0.0,6.0,1.7,18.45,6.0,5.26,0.0
2018,7,6,6,0,0.0,7.0,1.7,18.7,7.0,6.14,0.0
2018,7,6,6,15,0.0,10.5,1.75,19.0,10.5,9.22,2.14
2018,7,6,6,30,0.0,14.0,1.8,19.3,14.0,12.3,4.76
2018,7,6,6,45,3.0,48.5,1.85,19.65,49.5,44.48,31.88
2018,7,6,7,0,6.0,83.0,1.9,20.0,85.0,77.72,59.47
2018,7,6,7,15,3.0,89.0,1.95,20.5,90.0,81.32,62.05
2018,7,6,7,30,0.0,95.0,2.0,21.0,95.0,84.7,64.39
2018,7,6,7,45,0.0,95.0,2.05,21.45,95.0,84.47,63.87
2018,7,6,8,0,0.0,95.0,2.1,21.9,95.0,84.35,63.43
2018,7,6,8,15,1.0,121.5,2.05,22.75,122.0,109.77,83.45
2018,7,6,8,30,2.0,148.0,2.0,23.6,149.0,135.44,103.25
2018,7,6,8,45,4.0,159.5,1.95,24.4,162.0,147.9,112.42
2018,7,6,9,0,6.0,171.0,1.9,25.2,175.0,160.45,121.58
2018,7,6,9,15,97.5,217.5,1.95,26.2,294.0,314.17,241.01
2018,7,6,9,30,189.0,264.0,2.0,27.2,413.0,465.73,352.22
2018,7,6,9,45,313.0,281.5,2.05,28.2,541.0,605.88,451.36
2018,7,6,10,0,437.0,299.0,2.1,29.2,669.0,763.65,557.15
2018,7,6,10,15,635.5,215.5,2.2,30.4,773.5,879.95,634.35
2018,7,6,10,30,834.0,132.0,2.3,31.6,878.0,972.13,689.1
2018,7,6,10,45,858.5,122.0,2.4,32.8,905.5,984.25,692.74
2018,7,6,11,0,883.0,112.0,2.5,34.0,933.0,992.95,695.02
2018,7,6,11,15,887.0,112.5,2.6,34.45,948.0,988.36,691.26
2018,7,6,11,30,891.0,113.0,2.7,34.9,963.0,980.21,685.48
2018,7,6,11,45,894.0,112.5,2.8,35.35,970.5,966.63,676.39
2018,7,6,12,0,897.0,112.0,2.9,35.8,978.0,949.64,665.25
2018,7,6,12,15,856.0,137.5,3.0,35.95,963.5,913.07,642.56
2018,7,6,12,30,815.0,163.0,3.1,36.1,949.0,883.75,624.45
2018,7,6,12,45,842.5,144.5,3.25,36.2,951.0,855.03,606.96
2018,7,6,13,0,870.0,126.0,3.4,36.3,953.0,831.5,592.65
2018,7,6,13,15,858.0,132.0,3.5,36.25,937.0,793.79,568.99
2018,7,6,13,30,846.0,138.0,3.6,36.2,921.0,754.26,543.93
2018,7,6,13,45,865.0,122.5,3.7,36.1,906.5,716.94,519.08
2018,7,6,14,0,884.0,107.0,3.8,36.0,892.0,675.68,490.61
2018,7,6,14,15,886.5,101.0,3.9,35.75,866.5,628.6,457.23
2018,7,6,14,30,889.0,95.0,4.0,35.5,841.0,579.31,421.18
2018,7,6,14,45,788.0,139.5,4.05,35.25,780.5,515.13,372.94
2018,7,6,15,0,687.0,184.0,4.1,35.0,720.0,457.12,328.74
2018,7,6,15,15,713.5,160.5,4.1,35.0,691.5,406.81,288.45
2018,7,6,15,30,740.0,137.0,4.1,35.0,663.0,357.65,247.48
2018,7,6,15,45,784.5,110.0,4.15,34.15,636.0,302.88,201.46
2018,7,6,16,0,829.0,83.0,4.2,33.3,609.0,249.65,155.53
2018,7,6,16,15,813.0,80.0,4.15,32.7,562.5,193.67,110.91
2018,7,6,16,30,797.0,77.0,4.1,32.1,516.0,131.49,66.7
2018,7,6,16,45,756.5,78.0,4.1,31.45,463.0,80.36,42.7
2018,7,6,17,0,716.0,79.0,4.1,30.8,410.0,57.6,42.46
2018,7,6,17,15,615.0,87.0,3.95,29.95,347.5,59.07,44.01
2018,7,6,17,30,514.0,95.0,3.8,29.1,285.0,66.99,50.95
2018,7,6,17,45,468.0,85.5,3.65,28.25,238.5,61.99,46.98
2018,7,6,18,0,422.0,76.0,3.5,27.4,192.0,55.84,41.92
2018,7,6,18,15,373.5,65.0,3.25,26.5,152.0,48.59,35.74
2018,7,6,18,30,325.0,54.0,3.0,25.6,112.0,41.05,29.11
2018,7,6,18,45,268.5,41.0,2.8,24.75,79.0,31.66,20.67
2018,7,6,19,0,212.0,28.0,2.6,23.9,46.0,21.94,10.45
2018,7,6,19,15,128.5,16.5,2.5,23.4,25.5,15.01,0.0
2018,7,6,19,30,45.0,5.0,2.4,22.9,5.0,4.55,0.0
2018,7,6,19,45,22.5,2.5,2.35,22.4,2.5,0.0,0.0
2018,7,6,20,0,0.0,0.0,2.3,21.9,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,2.2,21.6,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,2.1,21.3,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,2.0,21.05,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,1.9,20.8,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,1.85,20.6,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,1.8,20.4,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,1.7,20.15,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,1.6,19.9,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,1.55,19.75,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,1.5,19.6,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,1.4,19.4,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,1.4,19.3,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,1.4,19.2,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,1.35,19.15,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,1.3,19.1,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,1.25,18.9,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,1.2,18.7,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,1.0,18.3,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,0.95,18.05,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,0.9,17.55,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,0.9,17.15,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,0.95,16.25,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,7,7,4,45,42.0,4.5,1.6,17.0,5.0,0.0,0.0
2018,7,7,5,0,84.0,9.0,1.8,17.3,10.0,22.59,0.0
2018,7,7,5,15,223.5,19.5,1.95,17.85,38.0,79.58,0.0
2018,7,7,5,30,363.0,30.0,2.1,18.4,66.0,151.34,101.0
2018,7,7,5,45,375.0,41.0,2.25,18.9,96.5,189.45,140.91
2018,7,7,6,0,387.0,52.0,2.4,19.4,127.0,228.87,177.85
2018,7,7,6,15,497.0,56.5,2.45,20.25,182.0,306.66,243.31
2018,7,7,6,30,607.0,61.0,2.5,21.1,237.0,395.34,315.92
2018,7,7,6,45,608.5,72.0,2.5,21.95,277.0,441.13,352.85
2018,7,7,7,0,610.0,83.0,2.5,22.8,317.0,485.69,387.19
2018,7,7,7,15,701.0,76.0,2.6,23.55,381.5,564.81,447.48
2018,7,7,7,30,792.0,69.0,2.7,24.3,446.0,652.29,510.94
2018,7,7,7,45,813.5,72.0,2.75,25.05,496.0,699.64,541.62
2018,7,7,8,0,835.0,75.0,2.8,25.8,546.0,751.55,575.04
2018,7,7,8,15,852.0,77.0,2.9,26.5,593.5,797.58,603.98
2018,7,7,8,30,869.0,79.0,3.0,27.2,641.0,841.98,631.32
2018,7,7,8,45,881.5,80.5,3.05,27.9,684.5,879.89,653.54
2018,7,7,9,0,894.0,82.0,3.1,28.6,728.0,915.36,673.87
2018,7,7,9,15,903.5,83.5,3.2,29.15,767.0,945.34,691.11
2018,7,7,9,30,913.0,85.0,3.3,29.7,806.0,972.29,706.32
2018,7,7,9,45,920.0,87.0,3.35,30.25,840.0,994.17,717.85
2018,7,7,10,0,927.0,89.0,3.4,30.8,874.0,1012.59,727.18
2018,7,7,10,15,927.5,93.0,3.45,31.2,900.0,1023.15,731.99
2018,7,7,10,30,928.0,97.0,3.5,31.6,926.0,1029.89,734.53
2018,7,7,10,45,938.5,93.5,3.55,32.0,949.0,1034.94,736.12
2018,7,7,11,0,949.0,90.0,3.6,32.4,972.0,1036.28,735.48
2018,7,7,11,15,952.0,90.5,3.6,32.65,986.5,1030.56,730.62
2018,7,7,11,30,955.0,91.0,3.6,32.9,1001.0,1021.06,723.53
2018,7,7,11,45,957.0,90.5,3.65,33.2,1008.0,1005.87,713.17
2018,7,7,12,0,959.0,90.0,3.7,33.5,1015.0,987.07,700.63
2018,7,7,12,15,943.0,99.5,3.7,33.65,1009.0,957.86,681.62
2018,7,7,12,30,927.0,109.0,3.7,33.8,1003.0,925.81,660.84
2018,7,7,12,45,925.5,109.5,3.75,33.95,995.5,895.48,641.41
2018,7,7,13,0,924.0,110.0,3.8,34.1,988.0,862.24,619.98
2018,7,7,13,15,897.0,124.0,3.85,34.05,965.5,818.05,591.67
2018,7,7,13,30,870.0,138.0,3.9,34.0,943.0,772.71,562.33
2018,7,7,13,45,824.5,160.0,3.95,33.95,908.0,723.89,528.03
2018,7,7,14,0,779.0,182.0,4.0,33.9,873.0,672.49,491.19
2018,7,7,14,15,771.5,178.0,4.05,33.6,844.0,624.2,456.9
2018,7,7,14,30,764.0,174.0,4.1,33.3,815.0,574.97,420.93
2018,7,7,14,45,735.5,176.0,4.2,32.95,772.0,516.66,377.58
2018,7,7,15,0,707.0,178.0,4.3,32.6,729.0,461.81,335.55
2018,7,7,15,15,779.5,137.5,4.3,32.6,716.0,418.91,299.56
2018,7,7,15,30,852.0,97.0,4.3,32.6,703.0,369.03,256.29
2018,7,7,15,45,829.5,97.0,4.35,31.6,656.0,311.54,208.89
2018,7,7,16,0,807.0,97.0,4.4,30.6,609.0,249.31,157.88
2018,7,7,16,15,807.0,88.0,4.35,29.9,566.5,191.86,111.08
2018,7,7,16,30,807.0,79.0,4.3,29.2,524.0,134.28,69.31
2018,7,7,16,45,786.0,76.0,4.3,28.45,475.0,80.32,42.52
2018,7,7,17,0,765.0,73.0,4.3,27.7,426.0,53.54,39.64
2018,7,7,17,15,736.5,68.5,4.2,26.7,376.0,51.45,38.19
2018,7,7,17,30,708.0,64.0,4.1,25.7,326.0,49.25,36.59
2018,7,7,17,45,668.0,59.5,3.95,24.75,276.5,46.87,34.76
2018,7,7,18,0,628.0,55.0,3.8,23.8,227.0,44.43,32.77
2018,7,7,18,15,569.0,49.0,3.65,22.85,180.5,37.1,26.43
2018,7,7,18,30,510.0,43.0,3.5,21.9,134.0,33.44,23.08
2018,7,7,18,45,416.5,35.0,3.35,21.0,94.5,27.86,17.84
2018,7,7,19,0,323.0,27.0,3.2,20.1,55.0,22.14,10.74
2018,7,7,19,15,186.0,16.5,3.1,19.6,30.5,15.01,0.0
2018,7,7,19,30,49.0,6.0,3.0,19.1,6.0,5.46,0.0
2018,7,7,19,45,24.5,3.0,2.95,18.65,3.0,0.0,0.0
2018,7,7,20,0,0.0,0.0,2.9,18.2,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,2.85,17.95,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,2.8,17.7,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,2.75,17.45,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,2.7,17.2,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,2.65,17.1,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,2.55,16.85,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,2.5,16.4,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,2.5,15.75,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,2.55,15.45,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,2.55,15.1,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,2.5,14.75,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,2.45,14.45,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,2.35,14.2,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,2.15,13.85,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,7,8,4,45,40.0,4.5,2.55,14.4,5.0,0.0,0.0
2018,7,8,5,0,80.0,9.0,2.7,14.6,10.0,21.86,0.0
2018,7,8,5,15,217.5,19.5,2.75,15.15,37.5,77.77,0.0
2018,7,8,5,30,355.0,30.0,2.8,15.7,65.0,148.83,99.81
2018,7,8,5,45,444.0,37.5,2.85,16.25,106.5,209.16,156.89
2018,7,8,6,0,533.0,45.0,2.9,16.8,148.0,279.29,218.77
2018,7,8,6,15,590.0,50.5,2.95,17.55,195.0,341.78,273.73
2018,7,8,6,30,647.0,56.0,3.0,18.3,242.0,407.8,329.81
2018,7,8,6,45,686.0,60.0,3.1,19.05,292.0,468.57,379.84
2018,7,8,7,0,725.0,64.0,3.2,19.8,342.0,531.7,429.78
2018,7,8,7,15,753.0,68.0,3.2,20.5,392.5,589.57,473.64
2018,7,8,7,30,781.0,72.0,3.2,21.2,443.0,648.02,515.74
2018,7,8,7,45,802.0,75.5,3.2,21.9,492.5,700.85,551.23
2018,7,8,8,0,823.0,79.0,3.2,22.6,542.0,746.75,580.85
2018,7,8,8,15,839.0,81.5,3.2,23.35,589.0,792.13,609.34
2018,7,8,8,30,855.0,84.0,3.2,24.1,636.0,835.83,636.05
2018,7,8,8,45,866.5,86.5,3.25,24.8,679.0,873.58,658.61
2018,7,8,9,0,878.0,89.0,3.3,25.5,722.0,908.86,679.22
2018,7,8,9,15,885.0,92.0,3.35,26.15,760.0,937.79,695.47
2018,7,8,9,30,892.0,95.0,3.4,26.8,798.0,963.61,709.59
2018,7,8,9,45,896.5,98.5,3.45,27.4,831.0,984.28,720.42
2018,7,8,10,0,901.0,102.0,3.5,28.0,864.0,1001.47,729.0
2018,7,8,10,15,908.0,103.0,3.55,28.35,892.5,1014.91,735.94
2018,7,8,10,30,915.0,104.0,3.6,28.7,921.0,1024.76,740.67
2018,7,8,10,45,919.5,105.0,3.65,29.05,942.5,1028.47,741.56
2018,7,8,11,0,924.0,106.0,3.7,29.4,964.0,1028.45,740.22
2018,7,8,11,15,928.0,105.5,3.8,29.65,978.5,1022.7,735.96
2018,7,8,11,30,932.0,105.0,3.9,29.9,993.0,1013.25,729.46
2018,7,8,11,45,934.5,105.0,3.95,30.15,1001.0,999.2,719.77
2018,7,8,12,0,937.0,105.0,4.0,30.4,1009.0,981.59,707.88
2018,7,8,12,15,936.0,105.5,4.05,30.55,1008.0,957.79,692.31
2018,7,8,12,30,935.0,106.0,4.1,30.7,1007.0,930.78,674.67
2018,7,8,12,45,931.5,107.0,4.15,30.9,998.5,899.0,653.74
2018,7,8,13,0,928.0,108.0,4.2,31.1,990.0,864.4,630.87
2018,7,8,13,15,925.5,107.5,4.2,31.15,975.0,826.58,605.9
2018,7,8,13,30,923.0,107.0,4.2,31.2,960.0,786.19,579.04
2018,7,8,13,45,918.5,105.0,4.25,31.3,937.0,740.69,548.09
2018,7,8,14,0,914.0,103.0,4.3,31.4,914.0,693.15,513.63
2018,7,8,14,15,908.0,101.5,4.3,31.2,885.0,643.28,477.11
2018,7,8,14,30,902.0,100.0,4.3,31.0,856.0,591.91,438.45
2018,7,8,14,45,894.0,98.5,4.3,30.85,821.5,538.26,396.88
2018,7,8,15,0,886.0,97.0,4.3,30.7,787.0,483.77,353.39
2018,7,8,15,15,875.0,95.5,4.3,30.7,747.5,427.49,307.11
2018,7,8,15,30,864.0,94.0,4.3,30.7,708.0,371.17,259.66
2018,7,8,15,45,850.5,91.0,4.3,29.85,663.5,313.19,211.04
2018,7,8,16,0,837.0,88.0,4.3,29.0,619.0,255.97,162.91
2018,7,8,16,15,819.5,85.5,4.3,28.4,571.5,192.29,111.58
2018,7,8,16,30,802.0,83.0,4.3,27.8,524.0,137.05,72.06
2018,7,8,16,45,780.5,79.5,4.25,27.2,475.0,82.9,44.83
2018,7,8,17,0,759.0,76.0,4.2,26.6,426.0,55.74,41.69
2018,7,8,17,15,729.0,71.5,4.15,25.7,375.5,53.73,40.3
2018,7,8,17,30,699.0,67.0,4.1,24.8,325.0,51.61,38.76
2018,7,8,17,45,657.0,62.5,4.0,23.9,275.5,49.33,37.01
2018,7,8,18,0,615.0,58.0,3.9,23.0,226.0,42.97,31.62
2018,7,8,18,15,553.0,51.0,3.8,22.05,179.0,38.69,27.9
2018,7,8,18,30,491.0,44.0,3.7,21.1,132.0,34.26,23.86
2018,7,8,18,45,396.0,36.0,3.6,20.15,93.0,28.73,18.63
2018,7,8,19,0,301.0,28.0,3.5,19.2,54.0,23.08,11.37
2018,7,8,19,15,172.0,16.5,3.45,18.7,29.5,15.01,0.0
2018,7,8,19,30,43.0,5.0,3.4,18.2,5.0,4.55,0.0
2018,7,8,19,45,21.5,2.5,3.35,17.65,2.5,0.0,0.0
2018,7,8,20,0,0.0,0.0,3.3,17.1,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,3.25,16.85,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,3.2,16.6,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,3.15,16.35,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,3.1,16.1,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,3.0,15.9,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,2.9,15.75,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,2.2,14.95,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,2.1,14.75,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,2.05,13.9,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,2.1,13.75,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,2.1,13.65,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,2.25,13.65,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,7,9,4,45,37.5,4.0,2.6,14.15,4.5,0.0,0.0
2018,7,9,5,0,75.0,8.0,2.8,14.4,9.0,20.05,0.0
2018,7,9,5,15,209.5,19.5,2.85,15.0,36.5,75.48,0.0
2018,7,9,5,30,344.0,31.0,2.9,15.6,64.0,146.43,97.58
2018,7,9,5,45,435.5,38.0,2.95,16.15,105.0,206.57,154.86
2018,7,9,6,0,527.0,45.0,3.0,16.7,146.0,276.64,216.72
2018,7,9,6,15,585.5,50.5,3.05,17.55,193.5,339.49,271.94
2018,7,9,6,30,644.0,56.0,3.1,18.4,241.0,406.0,328.37
2018,7,9,6,45,684.5,61.0,3.2,19.2,291.5,468.65,379.83
2018,7,9,7,0,725.0,66.0,3.3,20.0,342.0,533.84,431.28
2018,7,9,7,15,753.0,69.0,3.25,20.8,392.0,590.6,474.0
2018,7,9,7,30,781.0,72.0,3.2,21.6,442.0,647.9,514.9
2018,7,9,7,45,801.0,75.5,3.15,22.4,491.0,700.04,549.43
2018,7,9,8,0,821.0,79.0,3.1,23.2,540.0,745.16,577.95
2018,7,9,8,15,836.5,82.0,3.05,24.05,587.0,790.67,605.94
2018,7,9,8,30,852.0,85.0,3.0,24.9,634.0,834.48,632.04
2018,7,9,8,45,863.5,88.0,2.95,25.75,677.5,872.76,653.78
2018,7,9,9,0,875.0,91.0,2.9,26.6,721.0,908.56,673.43
2018,7,9,9,15,884.0,93.0,2.95,27.45,759.5,938.2,689.42
2018,7,9,9,30,893.0,95.0,3.0,28.3,798.0,964.85,703.34
2018,7,9,9,45,899.5,97.5,3.05,29.1,831.5,986.44,714.03
2018,7,9,10,0,906.0,100.0,3.1,29.9,865.0,1004.62,722.54
2018,7,9,10,15,911.0,101.5,3.15,30.65,892.5,1016.71,727.34
2018,7,9,10,30,916.0,103.0,3.2,31.4,920.0,1025.18,729.95
2018,7,9,10,45,919.5,103.5,3.25,32.15,940.5,1027.44,728.75
2018,7,9,11,0,923.0,104.0,3.3,32.9,961.0,1025.98,725.37
2018,7,9,11,15,924.5,105.0,3.35,33.55,974.5,1019.35,719.18
2018,7,9,11,30,926.0,106.0,3.4,34.2,988.0,1009.03,710.83
2018,7,9,11,45,926.5,107.0,3.5,34.9,994.5,994.14,699.94
2018,7,9,12,0,927.0,108.0,3.6,35.6,1001.0,975.76,686.94
2018,7,9,12,15,926.5,107.5,3.65,35.8,1000.0,951.68,671.5
2018,7,9,12,30,926.0,107.0,3.7,36.0,999.0,924.42,654.06
2018,7,9,12,45,923.5,107.5,3.8,36.2,991.0,893.3,634.38
2018,7,9,13,0,921.0,108.0,3.9,36.4,983.0,859.34,612.75
2018,7,9,13,15,918.5,107.5,4.0,36.35,968.0,821.77,589.21
2018,7,9,13,30,916.0,107.0,4.1,36.3,953.0,781.64,563.74
2018,7,9,13,45,912.5,105.0,4.2,36.2,931.0,737.12,534.72
2018,7,9,14,0,909.0,103.0,4.3,36.1,909.0,690.49,502.12
2018,7,9,14,15,903.5,102.0,4.4,35.85,881.0,641.56,467.26
2018,7,9,14,30,898.0,101.0,4.5,35.6,853.0,591.09,430.2
2018,7,9,14,45,891.0,99.5,4.55,35.3,819.5,538.11,390.12
2018,7,9,15,0,884.0,98.0,4.6,35.0,786.0,484.19,348.02
2018,7,9,15,15,873.5,95.5,4.6,35.0,746.0,427.36,302.07
2018,7,9,15,30,863.0,93.0,4.6,35.0,706.0,370.46,254.94
2018,7,9,15,45,851.5,90.0,4.7,34.05,662.5,313.07,207.64
2018,7,9,16,0,840.0,87.0,4.8,33.1,619.0,256.2,160.51
2018,7,9,16,15,826.0,83.0,4.75,32.4,572.5,198.93,114.68
2018,7,9,16,30,812.0,79.0,4.7,31.7,526.0,135.31,69.15
2018,7,9,16,45,791.5,76.0,4.7,31.0,477.0,80.96,42.27
2018,7,9,17,0,771.0,73.0,4.7,30.3,428.0,53.63,39.26
2018,7,9,17,15,742.0,68.5,4.55,29.25,377.5,51.53,37.83
2018,7,9,17,30,713.0,64.0,4.4,28.2,327.0,49.32,36.24
2018,7,9,17,45,672.5,59.0,4.25,27.15,277.0,46.52,34.09
2018,7,9,18,0,632.0,54.0,4.1,26.1,227.0,43.63,31.75
2018,7,9,18,15,571.5,48.5,3.85,25.1,180.5,36.75,25.85
2018,7,9,18,30,511.0,43.0,3.6,24.1,134.0,33.5,22.88
2018,7,9,18,45,415.5,35.0,3.35,23.05,94.0,27.92,17.68
2018,7,9,19,0,320.0,27.0,3.1,22.0,54.0,22.21,10.42
2018,7,9,19,15,184.0,16.0,3.0,21.45,29.5,14.55,0.0
2018,7,9,19,30,48.0,5.0,2.9,20.9,5.0,4.55,0.0
2018,7,9,19,45,24.0,2.5,2.85,20.4,2.5,0.0,0.0
2018,7,9,20,0,0.0,0.0,2.8,19.9,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,2.8,19.7,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,2.8,19.5,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,2.75,19.3,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,2.7,19.1,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,2.6,18.9,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,2.5,18.8,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,2.4,18.7,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,2.3,18.65,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,2.2,18.6,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,2.1,18.55,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,1.9,18.45,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,1.8,18.4,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,1.7,18.3,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,1.6,18.2,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,1.7,18.15,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,1.8,18.1,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,2.1,17.9,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,2.15,17.75,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,2.2,17.6,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,2.25,17.4,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,2.3,17.2,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,1.95,16.85,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,1.25,16.1,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,1.15,15.2,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,7,10,4,45,45.5,4.0,1.65,15.8,4.5,0.0,0.0
2018,7,10,5,0,91.0,8.0,1.9,16.1,9.0,22.71,0.0
2018,7,10,5,15,237.0,18.5,2.1,16.6,37.0,80.35,0.0
2018,7,10,5,30,383.0,29.0,2.3,17.1,65.0,155.38,101.78
2018,7,10,5,45,472.5,35.5,2.5,17.6,106.5,216.21,160.6
2018,7,10,6,0,562.0,42.0,2.7,18.1,148.0,284.8,221.36
2018,7,10,6,15,619.0,47.0,2.7,18.9,196.5,348.62,277.19
2018,7,10,6,30,676.0,52.0,2.7,19.7,245.0,417.46,335.07
2018,7,10,6,45,715.0,56.0,2.7,20.55,295.5,479.69,385.51
2018,7,10,7,0,754.0,60.0,2.7,21.4,346.0,544.26,435.58
2018,7,10,7,15,782.0,63.0,2.75,22.25,397.0,602.35,478.89
2018,7,10,7,30,810.0,66.0,2.8,23.1,448.0,655.75,516.17
2018,7,10,7,45,830.0,69.0,2.8,24.0,498.0,708.14,550.34
2018,7,10,8,0,850.0,72.0,2.8,24.9,548.0,759.7,582.93
2018,7,10,8,15,865.5,74.0,2.8,25.65,595.5,805.22,610.82
2018,7,10,8,30,881.0,76.0,2.8,26.4,643.0,848.97,636.93
2018,7,10,8,45,893.0,78.0,2.8,27.15,687.0,887.57,659.05
2018,7,10,9,0,905.0,80.0,2.8,27.9,731.0,923.64,679.16
2018,7,10,9,15,910.0,84.5,2.8,28.65,769.5,953.24,694.75
2018,7,10,9,30,915.0,89.0,2.8,29.4,808.0,979.52,708.06
2018,7,10,9,45,917.5,93.5,2.85,30.2,841.0,999.9,717.79
2018,7,10,10,0,920.0,98.0,2.9,31.0,874.0,1016.62,725.24
2018,7,10,10,15,927.0,99.0,2.95,31.7,903.0,1030.35,731.14
2018,7,10,10,30,934.0,100.0,3.0,32.4,932.0,1040.42,734.83
2018,7,10,10,45,938.5,101.0,3.05,33.15,954.0,1044.27,734.59
2018,7,10,11,0,943.0,102.0,3.1,33.9,976.0,1044.31,732.14
2018,7,10,11,15,945.5,102.5,3.2,34.15,990.5,1038.05,727.83
2018,7,10,11,30,948.0,103.0,3.3,34.4,1005.0,1028.04,721.29
2018,7,10,11,45,949.5,103.0,3.35,34.65,1012.0,1012.86,711.25
2018,7,10,12,0,951.0,103.0,3.4,34.9,1019.0,994.09,699.07
2018,7,10,12,15,950.0,103.5,3.5,34.85,1018.0,970.02,684.77
2018,7,10,12,30,949.0,104.0,3.6,34.8,1017.0,942.68,668.34
2018,7,10,12,45,946.0,105.0,3.7,34.75,1009.0,910.93,648.98
2018,7,10,13,0,943.0,106.0,3.8,34.7,1001.0,876.27,627.58
2018,7,10,13,15,940.5,105.0,3.9,34.4,985.5,837.46,603.85
2018,7,10,13,30,938.0,104.0,4.0,34.1,970.0,796.03,578.07
2018,7,10,13,45,934.5,102.5,4.05,33.85,948.0,751.01,548.95
2018,7,10,14,0,931.0,101.0,4.1,33.6,926.0,703.81,515.95
2018,7,10,14,15,925.5,100.0,4.15,33.2,897.5,653.82,480.31
2018,7,10,14,30,920.0,99.0,4.2,32.8,869.0,602.23,442.38
2018,7,10,14,45,913.0,96.5,4.25,32.4,834.0,547.26,400.74
2018,7,10,15,0,906.0,94.0,4.3,32.0,799.0,491.33,356.94
2018,7,10,15,15,896.0,92.0,4.3,32.0,759.0,433.88,309.98
2018,7,10,15,30,886.0,90.0,4.3,32.0,719.0,376.26,261.7
2018,7,10,15,45,873.0,87.5,4.3,30.75,674.0,317.49,212.95
2018,7,10,16,0,860.0,85.0,4.3,29.5,629.0,259.39,164.41
2018,7,10,16,15,845.0,81.5,4.25,28.65,581.5,201.11,117.27
2018,7,10,16,30,830.0,78.0,4.2,27.8,534.0,144.23,76.58
2018,7,10,16,45,809.0,74.5,4.2,26.95,484.0,80.73,42.4
2018,7,10,17,0,788.0,71.0,4.2,26.1,434.0,52.31,38.88
2018,7,10,17,15,759.5,67.0,4.1,25.1,383.0,50.53,37.68
2018,7,10,17,30,731.0,63.0,4.0,24.1,332.0,48.66,36.35
2018,7,10,17,45,690.0,58.5,3.95,23.05,281.5,46.23,34.47
2018,7,10,18,0,649.0,54.0,3.9,22.0,231.0,43.73,32.43
2018,7,10,18,15,587.5,48.0,3.85,21.1,183.0,36.43,26.05
2018,7,10,18,30,526.0,42.0,3.8,20.2,135.0,32.72,22.62
2018,7,10,18,45,428.5,35.0,3.7,19.25,95.0,27.98,18.04
2018,7,10,19,0,331.0,28.0,3.6,18.3,55.0,23.21,11.21
2018,7,10,19,15,190.0,16.5,3.6,17.85,30.0,15.01,0.0
2018,7,10,19,30,49.0,5.0,3.6,17.4,5.0,4.55,0.0
2018,7,10,19,45,24.5,2.5,3.6,16.9,2.5,0.0,0.0
2018,7,10,20,0,0.0,0.0,3.6,16.4,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,3.55,16.15,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,3.5,15.9,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,3.45,15.7,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,3.35,15.4,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,3.25,15.2,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,2.7,14.65,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,2.35,14.3,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,2.25,14.1,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,2.15,13.75,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,2.05,13.6,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,1.75,13.2,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,1.75,13.25,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,7,11,4,45,41.0,4.0,2.1,13.9,4.5,0.0,0.0
2018,7,11,5,0,82.0,8.0,2.3,14.2,9.0,21.14,0.0
2018,7,11,5,15,223.5,18.0,2.4,14.85,35.5,76.4,0.0
2018,7,11,5,30,365.0,28.0,2.5,15.5,62.0,149.08,97.25
2018,7,11,5,45,458.0,35.5,2.6,16.15,104.0,211.05,157.48
2018,7,11,6,0,551.0,43.0,2.7,16.8,146.0,283.42,221.31
2018,7,11,6,15,429.0,65.0,2.65,17.45,160.0,284.25,227.8
2018,7,11,6,30,307.0,87.0,2.6,18.1,174.0,266.98,216.53
2018,7,11,6,45,446.5,87.0,2.55,18.7,241.5,361.04,294.06
2018,7,11,7,0,586.0,87.0,2.5,19.3,309.0,475.11,384.52
2018,7,11,7,15,695.5,77.0,2.45,20.15,377.5,561.8,450.7
2018,7,11,7,30,805.0,67.0,2.4,21.0,446.0,658.59,521.01
2018,7,11,7,45,826.5,69.5,2.4,21.85,496.0,706.09,551.41
2018,7,11,8,0,848.0,72.0,2.4,22.7,546.0,758.15,584.55
2018,7,11,8,15,864.0,74.0,2.35,23.55,593.5,804.06,612.14
2018,7,11,8,30,880.0,76.0,2.3,24.4,641.0,848.24,637.85
2018,7,11,8,45,892.5,78.0,2.3,25.25,685.0,887.3,659.93
2018,7,11,9,0,905.0,80.0,2.3,26.1,729.0,923.87,679.99
2018,7,11,9,15,910.5,84.0,2.3,27.05,768.0,953.43,694.89
2018,7,11,9,30,916.0,88.0,2.3,28.0,807.0,979.69,707.53
2018,7,11,9,45,917.5,92.5,2.35,28.9,839.5,999.18,716.41
2018,7,11,10,0,919.0,97.0,2.4,29.8,872.0,1014.99,723.02
2018,7,11,10,15,925.0,98.5,2.45,30.55,900.5,1028.31,728.57
2018,7,11,10,30,931.0,100.0,2.5,31.3,929.0,1037.96,731.9
2018,7,11,10,45,935.0,100.5,2.6,32.05,950.0,1040.82,731.63
2018,7,11,11,0,939.0,101.0,2.7,32.8,971.0,1039.91,729.17
2018,7,11,11,15,941.0,102.0,2.75,33.35,985.0,1033.75,723.71
2018,7,11,11,30,943.0,103.0,2.8,33.9,999.0,1023.83,716.07
2018,7,11,11,45,944.0,103.0,2.9,34.4,1006.0,1008.27,705.64
2018,7,11,12,0,945.0,103.0,3.0,34.9,1013.0,989.16,693.07
2018,7,11,12,15,944.5,103.5,3.05,35.2,1012.5,965.69,677.99
2018,7,11,12,30,944.0,104.0,3.1,35.5,1012.0,938.94,660.88
