Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,11,12,45,942.5,103.5,3.15,35.75,1004.0,907.25,640.75
2018,7,11,13,0,941.0,103.0,3.2,36.0,996.0,872.6,618.67
2018,7,11,13,15,937.5,103.0,3.3,36.0,980.5,833.99,594.78
2018,7,11,13,30,934.0,103.0,3.4,36.0,965.0,792.82,568.94
2018,7,11,13,45,929.5,102.0,3.5,36.0,942.5,747.69,539.91
2018,7,11,14,0,925.0,101.0,3.6,36.0,920.0,700.47,507.08
2018,7,11,14,15,918.5,100.0,3.65,35.65,891.0,650.13,471.69
2018,7,11,14,30,912.0,99.0,3.7,35.3,862.0,598.31,434.1
2018,7,11,14,45,903.0,98.0,3.8,35.0,827.0,543.95,393.46
2018,7,11,15,0,894.0,97.0,3.9,34.7,792.0,488.82,350.82
2018,7,11,15,15,883.5,95.0,3.9,34.7,752.0,431.76,304.85
2018,7,11,15,30,873.0,93.0,3.9,34.7,712.0,374.61,257.63
2018,7,11,15,45,858.0,91.0,4.0,33.4,667.0,316.33,210.12
2018,7,11,16,0,843.0,89.0,4.1,32.1,622.0,258.94,162.93
2018,7,11,16,15,822.5,87.0,4.1,31.15,573.5,194.7,112.05
2018,7,11,16,30,802.0,85.0,4.1,30.2,525.0,139.18,72.93
2018,7,11,16,45,777.5,81.5,4.1,29.3,474.5,84.74,45.77
2018,7,11,17,0,753.0,78.0,4.1,28.4,424.0,57.26,42.64
2018,7,11,17,15,720.0,74.0,3.95,27.35,373.0,55.69,41.66
2018,7,11,17,30,687.0,70.0,3.8,26.3,322.0,54.05,40.58
2018,7,11,17,45,640.0,65.0,3.7,25.2,271.5,46.95,34.75
2018,7,11,18,0,593.0,60.0,3.6,24.1,221.0,44.53,32.81
2018,7,11,18,15,526.5,53.5,3.45,23.15,174.5,40.73,29.51
2018,7,11,18,30,460.0,47.0,3.3,22.2,128.0,36.86,25.94
2018,7,11,18,45,359.0,38.0,3.15,21.25,89.0,30.57,20.02
2018,7,11,19,0,258.0,29.0,3.0,20.3,50.0,24.11,11.54
2018,7,11,19,15,144.5,17.0,2.9,19.85,27.5,15.46,0.0
2018,7,11,19,30,31.0,5.0,2.8,19.4,5.0,4.55,0.0
2018,7,11,19,45,15.5,2.5,2.7,18.95,2.5,0.0,0.0
2018,7,11,20,0,0.0,0.0,2.6,18.5,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,2.5,18.35,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,2.4,18.2,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,2.3,17.8,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,2.2,17.7,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,2.1,17.6,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,2.05,17.55,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,1.95,17.4,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,1.9,17.3,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,1.8,17.2,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,1.7,17.1,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,1.7,16.9,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,1.65,16.8,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,1.65,16.6,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,1.75,16.35,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,1.8,16.05,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,1.85,15.75,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,1.85,15.45,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,1.75,15.2,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,1.6,15.05,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,1.35,14.9,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,7,12,4,45,14.5,3.0,1.65,15.4,3.0,0.0,0.0
2018,7,12,5,0,29.0,6.0,1.8,15.6,6.0,10.34,0.0
2018,7,12,5,15,77.5,17.0,1.9,16.15,23.0,41.27,0.0
2018,7,12,5,30,126.0,28.0,2.0,16.7,40.0,79.41,50.47
2018,7,12,5,45,66.5,44.5,2.05,17.3,51.0,72.4,52.48
2018,7,12,6,0,7.0,61.0,2.1,17.9,62.0,60.01,44.37
2018,7,12,6,15,26.0,81.5,2.15,18.75,88.5,93.66,72.73
2018,7,12,6,30,45.0,102.0,2.2,19.6,115.0,125.37,99.23
2018,7,12,6,45,89.0,124.0,2.25,20.5,155.5,183.39,146.96
2018,7,12,7,0,133.0,146.0,2.3,21.4,196.0,237.79,190.79
2018,7,12,7,15,224.0,158.5,2.3,22.2,257.5,327.3,262.01
2018,7,12,7,30,315.0,171.0,2.3,23.0,319.0,414.49,329.26
2018,7,12,7,45,423.5,162.0,2.3,23.75,384.5,512.13,402.66
2018,7,12,8,0,532.0,153.0,2.3,24.5,450.0,604.14,469.6
2018,7,12,8,15,345.5,217.0,2.35,25.3,416.5,525.52,405.68
2018,7,12,8,30,159.0,281.0,2.4,26.1,383.0,432.3,330.77
2018,7,12,8,45,233.0,292.5,2.5,26.85,453.5,528.51,401.38
2018,7,12,9,0,307.0,304.0,2.6,27.6,524.0,613.22,460.99
2018,7,12,9,15,321.0,319.0,2.6,28.15,560.5,647.92,482.92
2018,7,12,9,30,335.0,334.0,2.6,28.7,597.0,681.72,504.19
2018,7,12,9,45,335.5,341.0,2.65,29.25,614.0,692.76,509.77
2018,7,12,10,0,336.0,348.0,2.7,29.8,631.0,702.26,514.46
2018,7,12,10,15,441.5,318.5,2.7,30.25,703.5,791.35,575.26
2018,7,12,10,30,547.0,289.0,2.7,30.7,776.0,865.18,624.14
2018,7,12,10,45,451.5,349.5,2.7,31.15,758.0,828.13,594.44
2018,7,12,11,0,356.0,410.0,2.7,31.6,740.0,776.0,555.93
2018,7,12,11,15,462.5,355.5,2.8,32.05,791.0,831.41,594.88
2018,7,12,11,30,569.0,301.0,2.9,32.5,842.0,872.08,623.13
2018,7,12,11,45,612.5,278.5,2.95,32.95,864.5,878.92,627.27
2018,7,12,12,0,656.0,256.0,3.0,33.4,887.0,881.63,628.98
2018,7,12,12,15,674.5,245.5,3.05,33.6,894.0,868.49,620.46
2018,7,12,12,30,693.0,235.0,3.1,33.8,901.0,852.07,609.86
2018,7,12,12,45,673.5,244.5,3.2,34.0,887.5,818.14,587.04
2018,7,12,13,0,654.0,254.0,3.3,34.2,874.0,782.83,563.17
2018,7,12,13,15,663.0,241.5,3.25,34.0,861.5,749.65,541.43
2018,7,12,13,30,672.0,229.0,3.2,33.8,849.0,714.07,517.68
2018,7,12,13,45,689.5,212.0,3.2,33.6,835.0,678.22,493.61
2018,7,12,14,0,707.0,195.0,3.2,33.4,821.0,639.36,466.83
2018,7,12,14,15,740.5,172.0,3.15,33.05,808.5,603.12,441.31
2018,7,12,14,30,774.0,149.0,3.1,32.7,796.0,562.34,411.56
2018,7,12,14,45,733.0,159.0,3.0,32.4,751.5,506.57,369.53
2018,7,12,15,0,692.0,169.0,2.9,32.1,707.0,450.13,326.28
2018,7,12,15,15,719.0,148.5,2.9,32.1,682.0,402.11,287.45
2018,7,12,15,30,746.0,128.0,2.9,32.1,657.0,354.79,247.55
2018,7,12,15,45,683.0,141.0,2.8,31.4,601.5,295.99,200.94
2018,7,12,16,0,620.0,154.0,2.7,30.7,546.0,247.97,163.08
2018,7,12,16,15,646.0,133.5,2.75,30.1,513.5,196.03,120.56
2018,7,12,16,30,672.0,113.0,2.8,29.5,481.0,141.28,79.7
2018,7,12,16,45,652.5,105.5,2.8,28.9,435.0,91.24,53.55
2018,7,12,17,0,633.0,98.0,2.8,28.3,389.0,64.92,49.06
2018,7,12,17,15,598.5,93.0,2.8,27.5,341.5,63.54,48.25
2018,7,12,17,30,564.0,88.0,2.8,26.7,294.0,62.07,47.31
2018,7,12,17,45,495.5,82.5,2.85,25.9,243.5,59.94,45.72
2018,7,12,18,0,427.0,77.0,2.9,25.1,193.0,56.7,43.06
2018,7,12,18,15,310.5,68.0,2.8,24.35,143.0,50.67,37.83
2018,7,12,18,30,194.0,59.0,2.7,23.6,93.0,46.33,33.8
2018,7,12,18,45,135.5,44.0,2.6,22.85,64.0,34.96,23.49
2018,7,12,19,0,77.0,29.0,2.5,22.1,35.0,23.35,10.66
2018,7,12,19,15,42.5,16.0,2.45,21.75,19.0,14.55,0.0
2018,7,12,19,30,8.0,3.0,2.4,21.4,3.0,0.0,0.0
2018,7,12,19,45,4.0,1.5,2.3,21.05,1.5,0.0,0.0
2018,7,12,20,0,0.0,0.0,2.2,20.7,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,2.15,20.6,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,2.05,20.45,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,2.0,20.4,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,2.0,20.3,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,2.0,20.2,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,1.95,20.1,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,1.85,19.95,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,1.8,19.9,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,1.75,19.8,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,1.7,19.7,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,1.75,19.6,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,1.85,19.45,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,1.9,19.4,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,1.95,19.25,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,2.0,19.1,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,2.05,18.95,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,2.1,18.8,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,2.15,18.65,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,2.3,18.35,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,2.4,18.2,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,2.4,17.8,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,2.4,17.65,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,2.4,17.35,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,2.4,17.2,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,2.35,17.05,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,2.3,16.9,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,2.3,16.95,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2018,7,13,4,45,2.5,1.5,2.25,17.05,1.5,0.0,0.0
2018,7,13,5,0,5.0,3.0,2.2,17.1,3.0,3.57,0.0
2018,7,13,5,15,7.0,15.5,2.2,17.55,16.0,16.28,0.0
2018,7,13,5,30,9.0,28.0,2.2,18.0,29.0,30.68,16.72
2018,7,13,5,45,34.0,46.5,2.2,18.4,52.5,58.98,41.9
2018,7,13,6,0,59.0,65.0,2.2,18.8,76.0,95.51,72.99
2018,7,13,6,15,43.0,63.5,2.2,19.35,73.0,80.79,61.87
2018,7,13,6,30,27.0,62.0,2.2,19.9,70.0,72.02,54.93
2018,7,13,6,45,13.5,45.5,2.15,20.4,49.5,48.91,35.6
2018,7,13,7,0,0.0,29.0,2.1,20.9,29.0,25.54,15.77
2018,7,13,7,15,0.5,42.5,2.15,21.6,42.5,37.82,25.89
2018,7,13,7,30,1.0,56.0,2.2,22.3,56.0,50.17,35.9
2018,7,13,7,45,11.0,100.5,2.25,22.95,106.5,97.9,74.81
2018,7,13,8,0,21.0,145.0,2.3,23.6,157.0,155.95,121.01
2018,7,13,8,15,87.5,191.0,2.35,24.3,246.0,271.22,212.22
2018,7,13,8,30,154.0,237.0,2.4,25.0,335.0,379.89,294.87
2018,7,13,8,45,143.5,263.5,2.45,25.7,360.0,402.57,309.3
2018,7,13,9,0,133.0,290.0,2.5,26.4,385.0,423.88,322.88
2018,7,13,9,15,175.0,291.0,2.55,26.95,423.5,465.66,353.32
2018,7,13,9,30,217.0,292.0,2.6,27.5,462.0,524.14,394.93
2018,7,13,9,45,456.0,243.0,2.6,28.1,620.5,722.54,538.0
2018,7,13,10,0,695.0,194.0,2.6,28.7,779.0,915.95,666.96
2018,7,13,10,15,718.0,190.0,2.6,29.2,811.5,937.9,677.24
2018,7,13,10,30,741.0,186.0,2.6,29.7,844.0,949.68,682.46
2018,7,13,10,45,680.5,224.5,2.65,30.2,840.0,934.32,670.84
2018,7,13,11,0,620.0,263.0,2.7,30.7,836.0,906.74,650.58
2018,7,13,11,15,666.5,239.0,2.75,31.15,864.0,920.21,659.35
2018,7,13,11,30,713.0,215.0,2.8,31.6,892.0,929.69,664.16
2018,7,13,11,45,766.0,186.0,2.9,32.0,918.0,929.87,663.62
2018,7,13,12,0,819.0,157.0,3.0,32.4,944.0,933.42,665.4
2018,7,13,12,15,802.0,166.5,3.05,32.65,937.0,904.88,646.64
2018,7,13,12,30,785.0,176.0,3.1,32.9,930.0,873.93,626.51
2018,7,13,12,45,808.5,159.5,3.2,33.1,930.5,851.81,612.53
2018,7,13,13,0,832.0,143.0,3.3,33.3,931.0,819.56,591.73
2018,7,13,13,15,838.0,136.5,3.3,33.35,919.5,786.4,570.13
2018,7,13,13,30,844.0,130.0,3.3,33.4,908.0,750.36,546.48
2018,7,13,13,45,839.5,129.0,3.35,33.45,887.0,708.76,517.94
2018,7,13,14,0,835.0,128.0,3.4,33.5,866.0,665.29,486.99
2018,7,13,14,15,828.5,126.0,3.35,33.4,838.5,618.1,452.66
2018,7,13,14,30,822.0,124.0,3.3,33.3,811.0,569.63,416.55
2018,7,13,14,45,813.5,121.5,3.3,33.15,777.5,518.67,377.83
2018,7,13,15,0,805.0,119.0,3.3,33.0,744.0,463.96,335.29
2018,7,13,15,15,793.0,116.5,3.3,33.0,705.5,409.67,291.61
2018,7,13,15,30,781.0,114.0,3.3,33.0,667.0,355.67,247.06
2018,7,13,15,45,766.0,110.5,3.3,32.55,624.0,300.54,201.45
2018,7,13,16,0,751.0,107.0,3.3,32.1,581.0,246.52,156.69
2018,7,13,16,15,732.5,103.0,3.25,31.65,535.5,192.9,114.01
2018,7,13,16,30,714.0,99.0,3.2,31.2,490.0,141.26,77.55
2018,7,13,16,45,688.5,94.5,3.2,30.75,442.0,85.07,47.53
2018,7,13,17,0,663.0,90.0,3.2,30.3,394.0,59.6,44.23
2018,7,13,17,15,629.0,85.0,3.2,29.5,345.5,57.95,43.17
2018,7,13,17,30,595.0,80.0,3.2,28.7,297.0,56.19,41.95
2018,7,13,17,45,548.5,74.0,3.2,27.9,250.0,53.48,39.87
2018,7,13,18,0,502.0,68.0,3.2,27.1,203.0,50.67,37.58
2018,7,13,18,15,436.5,59.5,3.15,26.15,159.0,45.55,33.18
2018,7,13,18,30,371.0,51.0,3.1,25.2,115.0,40.24,28.41
2018,7,13,18,45,279.0,39.5,3.05,24.25,79.0,30.61,19.71
2018,7,13,19,0,187.0,28.0,3.0,23.3,43.0,21.98,9.38
2018,7,13,19,15,103.0,16.0,3.0,22.7,23.5,14.55,0.0
2018,7,13,19,30,19.0,4.0,3.0,22.1,4.0,0.0,0.0
2018,7,13,19,45,9.5,2.0,2.95,21.45,2.0,0.0,0.0
2018,7,13,20,0,0.0,0.0,2.9,20.8,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,2.9,20.45,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,2.9,20.1,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,2.9,19.8,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,2.9,19.5,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,2.85,19.3,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,2.8,19.1,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,2.8,18.9,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,2.8,18.7,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,2.8,18.55,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,2.8,18.4,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,2.75,18.25,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,2.7,18.1,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,2.7,18.05,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,2.65,17.9,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,2.6,17.8,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,2.55,17.65,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,2.5,17.35,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,2.5,17.2,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,2.45,17.05,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,2.4,16.9,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,2.45,16.2,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,7,14,4,45,13.0,2.5,2.5,16.0,2.5,0.0,0.0
2018,7,14,5,0,26.0,5.0,2.5,16.1,5.0,8.9,0.0
2018,7,14,5,15,124.0,18.0,2.55,16.55,27.5,43.98,0.0
2018,7,14,5,30,222.0,31.0,2.6,17.0,50.0,110.73,69.11
2018,7,14,5,45,313.5,40.5,2.65,17.5,87.0,166.69,123.52
2018,7,14,6,0,405.0,50.0,2.7,18.0,124.0,232.71,181.08
2018,7,14,6,15,321.5,51.5,2.7,18.6,121.5,215.07,171.64
2018,7,14,6,30,238.0,53.0,2.7,19.2,119.0,191.37,154.69
2018,7,14,6,45,119.0,70.0,2.65,19.75,103.0,146.94,118.21
2018,7,14,7,0,0.0,87.0,2.6,20.3,87.0,78.11,59.53
2018,7,14,7,15,2.0,115.5,2.6,21.05,116.5,106.66,82.74
2018,7,14,7,30,4.0,144.0,2.6,21.8,146.0,135.57,105.67
2018,7,14,7,45,13.0,171.0,2.65,22.5,178.0,168.42,131.54
2018,7,14,8,0,22.0,198.0,2.7,23.2,210.0,201.97,157.49
2018,7,14,8,15,50.5,234.0,2.7,23.95,265.0,274.41,213.62
2018,7,14,8,30,79.0,270.0,2.7,24.7,320.0,337.69,261.18
2018,7,14,8,45,192.5,277.5,2.75,25.5,411.5,461.49,355.12
2018,7,14,9,0,306.0,285.0,2.8,26.3,503.0,592.21,449.98
2018,7,14,9,15,569.0,197.0,2.85,26.9,631.0,772.97,580.78
2018,7,14,9,30,832.0,109.0,2.9,27.5,759.0,923.64,679.33
2018,7,14,9,45,841.0,110.5,3.0,28.1,792.5,945.67,690.45
2018,7,14,10,0,850.0,112.0,3.1,28.7,826.0,964.6,700.62
2018,7,14,10,15,791.5,150.0,3.2,29.1,832.5,962.56,697.78
2018,7,14,10,30,733.0,188.0,3.3,29.5,839.0,951.76,689.52
2018,7,14,10,45,638.0,248.0,3.35,29.95,824.5,916.29,664.36
2018,7,14,11,0,543.0,308.0,3.4,30.4,810.0,873.03,631.77
2018,7,14,11,15,711.5,212.0,3.5,30.5,880.5,937.98,678.03
2018,7,14,11,30,880.0,116.0,3.6,30.6,951.0,977.33,703.09
2018,7,14,11,45,858.0,132.0,3.7,30.7,951.0,955.8,688.91
2018,7,14,12,0,836.0,148.0,3.8,30.8,951.0,931.05,673.07
2018,7,14,12,15,828.5,153.0,3.9,30.65,948.5,907.05,658.36
2018,7,14,12,30,821.0,158.0,4.0,30.5,946.0,889.73,648.02
2018,7,14,12,45,820.0,157.5,4.05,30.35,939.0,860.48,629.39
2018,7,14,13,0,819.0,157.0,4.1,30.2,932.0,828.58,608.94
2018,7,14,13,15,846.0,137.0,4.15,30.0,926.5,793.73,586.47
2018,7,14,13,30,873.0,117.0,4.2,29.8,921.0,761.42,565.55
2018,7,14,13,45,868.5,115.5,4.2,29.6,899.5,718.25,536.02
2018,7,14,14,0,864.0,114.0,4.2,29.4,878.0,673.15,503.45
2018,7,14,14,15,857.5,112.5,4.2,29.05,850.0,625.08,468.19
2018,7,14,14,30,851.0,111.0,4.2,28.7,822.0,575.66,430.91
2018,7,14,14,45,842.5,109.0,4.2,28.35,788.0,523.67,390.59
2018,7,14,15,0,834.0,107.0,4.2,28.0,754.0,470.98,348.46
2018,7,14,15,15,822.5,105.0,4.2,28.0,715.0,416.62,303.36
2018,7,14,15,30,811.0,103.0,4.2,28.0,676.0,362.33,257.25
2018,7,14,15,45,797.0,100.0,4.2,26.9,633.5,301.13,206.2
2018,7,14,16,0,783.0,97.0,4.2,25.8,591.0,245.94,159.44
2018,7,14,16,15,764.5,94.0,4.15,24.9,545.0,191.21,114.7
2018,7,14,16,30,746.0,91.0,4.1,24.0,499.0,138.41,76.43
2018,7,14,16,45,722.0,87.0,4.05,23.15,450.5,86.79,49.84
2018,7,14,17,0,698.0,83.0,4.0,22.3,402.0,60.71,46.75
2018,7,14,17,15,666.0,78.0,3.9,21.65,353.0,53.24,40.6
2018,7,14,17,30,634.0,73.0,3.8,21.0,304.0,51.25,39.09
2018,7,14,17,45,589.5,67.5,3.7,20.35,256.0,48.68,37.01
2018,7,14,18,0,545.0,62.0,3.6,19.7,208.0,46.02,34.74
2018,7,14,18,15,480.0,54.5,3.55,19.3,163.5,41.51,30.68
2018,7,14,18,30,415.0,47.0,3.5,18.9,119.0,36.86,26.3
2018,7,14,18,45,319.5,37.0,3.4,18.5,82.0,29.72,19.48
2018,7,14,19,0,224.0,27.0,3.3,18.1,45.0,22.31,9.62
2018,7,14,19,15,124.5,15.5,3.3,17.85,24.5,14.1,0.0
2018,7,14,19,30,25.0,4.0,3.3,17.6,4.0,0.0,0.0
2018,7,14,19,45,12.5,2.0,3.3,17.35,2.0,0.0,0.0
2018,7,14,20,0,0.0,0.0,3.3,17.1,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,3.3,16.9,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,3.3,16.7,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,3.3,16.45,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,3.3,16.2,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,3.3,16.1,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,3.25,15.85,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,3.2,15.45,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,3.15,15.3,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,3.05,15.15,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,2.85,14.85,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,2.75,14.7,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,2.6,14.55,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,2.45,14.45,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,2.35,14.3,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,2.25,14.1,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,2.15,13.95,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,7,15,4,45,19.5,2.5,2.4,14.25,2.5,0.0,0.0
2018,7,15,5,0,39.0,5.0,2.5,14.4,5.0,4.55,0.0
2018,7,15,5,15,163.0,16.5,2.55,14.9,29.0,51.2,0.0
2018,7,15,5,30,287.0,28.0,2.6,15.4,53.0,126.04,77.58
2018,7,15,5,45,356.0,35.0,2.7,15.85,86.0,175.26,130.15
2018,7,15,6,0,425.0,42.0,2.8,16.3,119.0,231.64,181.13
2018,7,15,6,15,222.5,53.5,2.8,16.85,95.0,172.86,138.45
2018,7,15,6,30,20.0,65.0,2.8,17.4,71.0,71.72,55.11
2018,7,15,6,45,10.5,85.5,2.8,18.0,88.5,83.44,64.89
2018,7,15,7,0,1.0,106.0,2.8,18.6,106.0,97.63,76.27
2018,7,15,7,15,15.5,138.0,2.8,19.35,145.0,138.38,109.67
2018,7,15,7,30,30.0,170.0,2.8,20.1,184.0,190.26,151.32
2018,7,15,7,45,66.5,201.0,2.8,20.85,236.5,250.87,199.53
2018,7,15,8,0,103.0,232.0,2.8,21.6,289.0,314.21,248.67
2018,7,15,8,15,314.0,210.5,2.8,22.35,406.0,493.02,388.68
2018,7,15,8,30,525.0,189.0,2.8,23.1,523.0,675.77,523.71
2018,7,15,8,45,708.0,137.0,2.85,23.85,621.5,803.75,611.98
2018,7,15,9,0,891.0,85.0,2.9,24.6,720.0,917.99,686.01
2018,7,15,9,15,896.5,89.5,2.9,25.2,759.0,947.91,701.86
2018,7,15,9,30,902.0,94.0,2.9,25.8,798.0,974.56,716.13
2018,7,15,9,45,904.0,99.0,2.95,26.4,831.0,994.94,726.65
2018,7,15,10,0,906.0,104.0,3.0,27.0,864.0,1011.68,734.86
2018,7,15,10,15,914.0,104.5,3.1,27.55,893.5,1025.88,742.09
2018,7,15,10,30,922.0,105.0,3.2,28.1,923.0,1036.48,747.08
2018,7,15,10,45,927.0,106.0,3.25,28.6,945.0,1040.92,747.98
2018,7,15,11,0,932.0,107.0,3.3,29.1,967.0,1041.57,746.64
2018,7,15,11,15,935.5,107.0,3.4,29.3,982.0,1035.94,742.71
2018,7,15,11,30,939.0,107.0,3.5,29.5,997.0,1026.55,736.53
2018,7,15,11,45,942.5,106.0,3.6,29.7,1005.0,1012.48,727.42
2018,7,15,12,0,946.0,105.0,3.7,29.9,1013.0,994.77,716.06
2018,7,15,12,15,944.5,106.5,3.8,29.85,1012.5,971.29,701.68
2018,7,15,12,30,943.0,108.0,3.9,29.8,1012.0,944.53,685.14
2018,7,15,12,45,939.5,109.0,4.0,29.7,1003.5,912.44,665.12
2018,7,15,13,0,936.0,110.0,4.1,29.6,995.0,877.46,643.04
2018,7,15,13,15,932.5,109.0,4.15,29.35,979.0,837.98,617.86
2018,7,15,13,30,929.0,108.0,4.2,29.1,963.0,795.97,590.69
2018,7,15,13,45,925.0,106.5,4.25,28.85,940.5,750.8,560.76
2018,7,15,14,0,921.0,105.0,4.3,28.6,918.0,703.51,526.94
2018,7,15,14,15,915.0,103.5,4.35,28.2,889.0,653.06,490.19
2018,7,15,14,30,909.0,102.0,4.4,27.8,860.0,601.07,451.16
2018,7,15,14,45,901.5,100.0,4.4,27.45,825.5,546.59,408.81
2018,7,15,15,0,894.0,98.0,4.4,27.1,791.0,491.2,364.38
2018,7,15,15,15,883.0,96.0,4.4,27.1,750.5,433.73,316.54
2018,7,15,15,30,872.0,94.0,4.4,27.1,710.0,376.21,267.47
2018,7,15,15,45,858.0,91.5,4.3,26.1,665.0,317.65,217.71
2018,7,15,16,0,844.0,89.0,4.2,25.1,620.0,259.87,168.41
2018,7,15,16,15,826.0,86.0,4.1,24.45,572.0,195.06,115.32
2018,7,15,16,30,808.0,83.0,4.0,23.8,524.0,138.61,74.18
2018,7,15,16,45,785.0,79.0,3.9,23.1,473.5,83.29,45.69
2018,7,15,17,0,762.0,75.0,3.8,22.4,423.0,55.21,42.01
2018,7,15,17,15,730.0,71.5,3.7,21.8,372.0,53.94,41.18
2018,7,15,17,30,698.0,68.0,3.6,21.2,321.0,52.63,40.26
2018,7,15,17,45,653.5,63.0,3.5,20.6,271.0,45.64,34.33
2018,7,15,18,0,609.0,58.0,3.4,20.0,221.0,43.16,32.21
2018,7,15,18,15,542.5,51.0,3.3,19.45,173.5,38.89,28.36
2018,7,15,18,30,476.0,44.0,3.2,18.9,126.0,34.48,24.23
2018,7,15,18,45,373.0,35.5,3.05,18.4,87.0,28.53,18.45
2018,7,15,19,0,270.0,27.0,2.9,17.9,48.0,22.44,9.37
2018,7,15,19,15,151.0,16.0,2.9,17.6,26.0,14.55,0.0
2018,7,15,19,30,32.0,5.0,2.9,17.3,4.0,0.0,0.0
2018,7,15,19,45,16.0,2.5,2.85,17.0,2.0,0.0,0.0
2018,7,15,20,0,0.0,0.0,2.8,16.7,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,2.8,16.55,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,2.8,16.25,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,2.8,15.95,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,2.8,15.65,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,2.75,15.15,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,2.7,14.95,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,2.65,14.6,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,2.55,14.25,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,2.45,14.1,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,2.4,13.95,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,2.35,13.8,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,2.25,13.65,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,2.25,13.65,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,7,16,4,45,20.5,2.5,2.5,14.1,2.5,0.0,0.0
2018,7,16,5,0,41.0,5.0,2.6,14.3,5.0,4.55,0.0
2018,7,16,5,15,171.5,17.0,2.7,14.8,29.5,53.45,0.0
2018,7,16,5,30,302.0,29.0,2.8,15.3,54.0,130.44,78.67
2018,7,16,5,45,403.0,36.5,2.9,15.85,94.0,192.68,142.91
2018,7,16,6,0,504.0,44.0,3.0,16.4,134.0,265.09,206.94
2018,7,16,6,15,336.0,49.5,2.9,17.0,117.5,224.53,180.21
2018,7,16,6,30,168.0,55.0,2.8,17.6,101.0,148.91,120.29
2018,7,16,6,45,87.0,84.0,2.75,18.25,108.0,136.95,110.28
2018,7,16,7,0,6.0,113.0,2.7,18.9,115.0,107.87,84.69
2018,7,16,7,15,42.0,148.5,2.65,19.7,167.5,175.34,140.21
2018,7,16,7,30,78.0,184.0,2.6,20.5,220.0,239.89,191.85
2018,7,16,7,45,216.0,191.5,2.55,21.35,307.0,376.93,300.9
2018,7,16,8,0,354.0,199.0,2.5,22.2,394.0,501.31,395.73
2018,7,16,8,15,611.0,140.5,2.5,23.1,513.5,683.33,531.04
2018,7,16,8,30,868.0,82.0,2.5,24.0,633.0,845.98,640.22
2018,7,16,8,45,881.5,84.0,2.55,24.9,678.0,885.76,662.18
2018,7,16,9,0,895.0,86.0,2.6,25.8,723.0,923.14,683.23
2018,7,16,9,15,903.0,88.5,2.65,26.55,762.0,953.28,699.64
2018,7,16,9,30,911.0,91.0,2.7,27.3,801.0,980.29,713.93
2018,7,16,9,45,916.5,94.0,2.75,28.0,835.0,1002.12,724.95
2018,7,16,10,0,922.0,97.0,2.8,28.7,869.0,1020.41,733.74
2018,7,16,10,15,928.0,98.0,2.9,29.3,897.5,1033.41,739.96
2018,7,16,10,30,934.0,99.0,3.0,29.9,926.0,1042.73,743.96
2018,7,16,10,45,938.0,100.0,3.05,30.5,948.0,1046.28,744.0
2018,7,16,11,0,942.0,101.0,3.1,31.1,970.0,1046.02,741.8
2018,7,16,11,15,944.5,102.0,3.2,31.45,985.0,1040.44,737.56
2018,7,16,11,30,947.0,103.0,3.3,31.8,1000.0,1031.06,731.06
2018,7,16,11,45,948.5,103.0,3.35,32.15,1007.0,1015.99,720.69
2018,7,16,12,0,950.0,103.0,3.4,32.5,1014.0,997.3,708.14
2018,7,16,12,15,947.5,104.5,3.45,32.65,1013.0,972.84,692.56
2018,7,16,12,30,945.0,106.0,3.5,32.8,1012.0,945.13,674.92
2018,7,16,12,45,940.0,108.0,3.6,33.0,1003.0,912.62,654.3
2018,7,16,13,0,935.0,110.0,3.7,33.2,994.0,877.28,631.71
2018,7,16,13,15,932.0,110.0,3.75,33.15,979.0,839.09,607.46
2018,7,16,13,30,929.0,110.0,3.8,33.1,964.0,798.31,581.26
2018,7,16,13,45,924.5,108.5,3.85,33.1,941.5,752.74,551.14
2018,7,16,14,0,920.0,107.0,3.9,33.1,919.0,705.08,517.34
2018,7,16,14,15,914.5,105.5,3.9,32.85,890.5,654.91,481.25
2018,7,16,14,30,909.0,104.0,3.9,32.6,862.0,603.16,442.94
2018,7,16,14,45,901.5,102.5,3.9,32.4,827.5,549.02,401.63
2018,7,16,15,0,894.0,101.0,3.9,32.2,793.0,493.95,358.29
2018,7,16,15,15,883.0,99.5,3.9,32.2,753.0,436.79,311.82
2018,7,16,15,30,872.0,98.0,3.9,32.2,713.0,379.56,264.11
2018,7,16,15,45,858.5,95.0,3.85,31.35,668.0,320.63,215.14
2018,7,16,16,0,845.0,92.0,3.8,30.5,623.0,262.44,166.57
2018,7,16,16,15,827.0,89.0,3.75,29.9,574.5,197.55,114.62
2018,7,16,16,30,809.0,86.0,3.7,29.3,526.0,140.95,74.29
2018,7,16,16,45,785.0,82.5,3.65,28.75,475.5,85.8,46.65
2018,7,16,17,0,761.0,79.0,3.6,28.2,425.0,58.26,43.53
2018,7,16,17,15,729.0,74.5,3.5,27.25,373.5,56.33,42.24
2018,7,16,17,30,697.0,70.0,3.4,26.3,322.0,54.31,40.81
2018,7,16,17,45,651.5,64.5,3.25,25.4,271.0,46.82,34.61
2018,7,16,18,0,606.0,59.0,3.1,24.5,220.0,43.99,32.28
2018,7,16,18,15,538.5,52.0,3.0,23.45,172.5,39.75,28.59
2018,7,16,18,30,471.0,45.0,2.9,22.4,125.0,35.39,24.61
2018,7,16,18,45,366.0,36.0,2.8,21.35,86.0,29.03,18.57
2018,7,16,19,0,261.0,27.0,2.7,20.3,47.0,22.5,8.85
2018,7,16,19,15,139.5,14.5,2.65,19.7,24.5,13.19,0.0
2018,7,16,19,30,18.0,2.0,2.6,19.1,2.0,0.0,0.0
2018,7,16,19,45,9.0,1.0,2.6,18.45,1.0,0.0,0.0
2018,7,16,20,0,0.0,0.0,2.6,17.8,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,2.55,17.55,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,2.5,17.3,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,2.45,16.55,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,2.35,16.3,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,2.25,16.1,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,2.15,15.9,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,2.05,15.7,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,1.95,15.3,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,1.85,14.9,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,1.8,14.65,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,1.75,14.4,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,1.45,13.8,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,1.55,13.95,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,7,17,4,45,20.5,3.0,1.85,14.45,2.5,0.0,0.0
2018,7,17,5,0,41.0,6.0,2.0,14.7,5.0,0.0,0.0
2018,7,17,5,15,171.5,16.5,2.15,15.3,28.5,52.9,0.0
2018,7,17,5,30,302.0,27.0,2.3,15.9,52.0,128.02,74.87
2018,7,17,5,45,402.0,36.0,2.4,16.5,92.5,191.69,141.38
2018,7,17,6,0,502.0,45.0,2.5,17.1,133.0,265.3,206.12
2018,7,17,6,15,335.0,40.0,2.5,17.85,107.0,212.27,169.52
2018,7,17,6,30,168.0,35.0,2.5,18.6,81.0,133.02,106.76
2018,7,17,6,45,84.0,53.0,2.55,19.35,76.0,107.9,85.88
2018,7,17,7,0,0.0,71.0,2.6,20.1,71.0,62.78,46.91
2018,7,17,7,15,2.5,105.0,2.6,20.8,106.0,96.74,74.74
2018,7,17,7,30,5.0,139.0,2.6,21.5,141.0,131.45,102.54
2018,7,17,7,45,19.5,171.5,2.6,22.25,182.0,174.04,136.41
2018,7,17,8,0,34.0,204.0,2.6,23.0,223.0,229.35,179.51
2018,7,17,8,15,215.5,212.5,2.65,23.85,348.0,414.69,325.59
2018,7,17,8,30,397.0,221.0,2.7,24.7,473.0,601.54,464.32
2018,7,17,8,45,644.5,155.0,2.7,25.55,597.5,768.37,583.2
2018,7,17,9,0,892.0,89.0,2.7,26.4,722.0,924.2,684.25
2018,7,17,9,15,899.0,92.5,2.75,27.1,761.5,954.46,699.79
2018,7,17,9,30,906.0,96.0,2.8,27.8,801.0,981.54,714.23
2018,7,17,9,45,909.0,100.5,2.8,28.5,834.5,1002.46,724.21
2018,7,17,10,0,912.0,105.0,2.8,29.2,868.0,1019.75,731.89
2018,7,17,10,15,919.0,106.0,2.85,29.7,897.0,1033.59,738.48
2018,7,17,10,30,926.0,107.0,2.9,30.2,926.0,1043.79,742.87
2018,7,17,10,45,931.5,107.5,2.95,30.75,948.5,1048.23,743.61
2018,7,17,11,0,937.0,108.0,3.0,31.3,971.0,1048.88,742.14
2018,7,17,11,15,941.0,108.0,3.0,31.7,986.5,1043.72,737.19
2018,7,17,11,30,945.0,108.0,3.0,32.1,1002.0,1034.76,730.05
2018,7,17,11,45,946.5,108.5,3.05,32.55,1009.5,1020.14,719.78
2018,7,17,12,0,948.0,109.0,3.1,33.0,1017.0,1001.88,707.35
2018,7,17,12,15,944.5,111.0,3.15,33.15,1015.5,976.92,691.63
2018,7,17,12,30,941.0,113.0,3.2,33.3,1014.0,948.75,673.89
2018,7,17,12,45,935.0,116.0,3.25,33.5,1005.0,916.28,653.22
2018,7,17,13,0,929.0,119.0,3.3,33.7,996.0,881.04,630.68
2018,7,17,13,15,926.0,118.0,3.35,33.8,980.5,842.05,605.81
2018,7,17,13,30,923.0,117.0,3.4,33.9,965.0,800.51,579.05
2018,7,17,13,45,918.5,115.5,3.4,34.0,942.5,755.09,548.75
2018,7,17,14,0,914.0,114.0,3.4,34.1,920.0,707.58,515.06
2018,7,17,14,15,907.0,113.5,3.45,34.0,891.0,657.51,479.3
2018,7,17,14,30,900.0,113.0,3.5,33.9,862.0,605.99,441.45
2018,7,17,14,45,891.5,110.5,3.5,33.75,826.5,550.85,399.83
2018,7,17,15,0,883.0,108.0,3.5,33.6,791.0,494.91,356.32
2018,7,17,15,15,871.5,106.0,3.5,33.6,750.5,437.62,310.28
2018,7,17,15,30,860.0,104.0,3.5,33.6,710.0,380.33,263.04
2018,7,17,15,45,845.0,101.5,3.5,32.8,665.0,316.28,210.84
2018,7,17,16,0,830.0,99.0,3.5,32.0,620.0,258.21,162.81
2018,7,17,16,15,810.5,96.0,3.5,31.35,571.5,200.28,116.67
2018,7,17,16,30,791.0,93.0,3.5,30.7,523.0,144.41,77.25
2018,7,17,16,45,765.5,89.0,3.45,30.05,472.0,89.82,50.04
2018,7,17,17,0,740.0,85.0,3.4,29.4,421.0,62.75,47.05
2018,7,17,17,15,705.5,80.0,3.3,28.35,369.0,55.1,41.0
2018,7,17,17,30,671.0,75.0,3.2,27.3,317.0,53.12,39.63
2018,7,17,17,45,622.5,69.5,3.1,26.25,266.5,50.57,37.69
2018,7,17,18,0,574.0,64.0,3.0,25.2,216.0,47.95,35.56
2018,7,17,18,15,503.0,56.5,2.95,24.05,169.0,43.48,31.69
2018,7,17,18,30,432.0,49.0,2.9,22.9,122.0,38.89,27.51
2018,7,17,18,45,325.0,38.5,2.8,21.75,83.0,31.33,20.4
2018,7,17,19,0,218.0,28.0,2.7,20.6,44.0,22.09,8.09
2018,7,17,19,15,115.5,15.0,2.7,19.95,23.0,13.64,0.0
2018,7,17,19,30,13.0,2.0,2.7,19.3,2.0,0.0,0.0
2018,7,17,19,45,6.5,1.0,2.7,18.65,1.0,0.0,0.0
2018,7,17,20,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,2.7,17.75,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,2.7,17.25,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,2.65,16.9,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,2.6,16.8,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,2.55,16.65,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,1.75,15.4,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,1.7,15.15,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,1.65,14.65,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,1.55,14.4,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,1.5,14.25,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,1.45,14.15,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,1.55,14.35,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,7,18,4,45,12.0,2.0,1.9,14.9,2.0,0.0,0.0
2018,7,18,5,0,24.0,4.0,2.1,15.2,4.0,0.0,0.0
2018,7,18,5,15,126.0,17.0,2.2,15.75,26.0,43.24,0.0
2018,7,18,5,30,228.0,30.0,2.3,16.3,48.0,109.64,62.11
2018,7,18,5,45,330.0,40.5,2.4,16.85,87.0,171.71,126.48
2018,7,18,6,0,432.0,51.0,2.5,17.4,126.0,243.9,189.46
2018,7,18,6,15,290.5,51.5,2.5,18.1,109.0,201.25,160.47
2018,7,18,6,30,149.0,52.0,2.5,18.8,92.0,135.9,108.87
2018,7,18,6,45,74.5,71.5,2.45,19.55,91.5,116.24,92.51
2018,7,18,7,0,0.0,91.0,2.4,20.3,91.0,82.19,62.95
2018,7,18,7,15,8.0,125.5,2.4,21.0,129.0,120.92,94.57
2018,7,18,7,30,16.0,160.0,2.4,21.7,167.0,160.69,126.29
2018,7,18,7,45,86.0,191.0,2.35,22.45,237.5,254.82,201.92
2018,7,18,8,0,156.0,222.0,2.3,23.2,308.0,358.45,282.09
2018,7,18,8,15,455.0,170.0,2.35,23.95,451.5,580.54,452.73
2018,7,18,8,30,754.0,118.0,2.4,24.7,595.0,797.5,605.45
2018,7,18,8,45,801.5,111.0,2.4,25.45,650.5,854.37,638.95
2018,7,18,9,0,849.0,104.0,2.4,26.2,706.0,902.14,666.93
2018,7,18,9,15,858.0,107.5,2.45,27.0,745.5,933.11,683.73
2018,7,18,9,30,867.0,111.0,2.5,27.8,785.0,961.13,698.59
2018,7,18,9,45,872.5,114.5,2.55,28.55,818.5,982.59,709.27
2018,7,18,10,0,878.0,118.0,2.6,29.3,852.0,1000.65,717.81
2018,7,18,10,15,885.0,120.0,2.65,29.95,881.0,1015.12,724.42
2018,7,18,10,30,892.0,122.0,2.7,30.6,910.0,1026.05,728.87
2018,7,18,10,45,897.5,122.5,2.75,31.3,932.0,1030.3,729.09
2018,7,18,11,0,903.0,123.0,2.8,32.0,954.0,1030.88,727.19
2018,7,18,11,15,868.0,147.5,2.9,32.35,956.5,1011.05,714.11
2018,7,18,11,30,833.0,172.0,3.0,32.7,959.0,1000.16,706.86
2018,7,18,11,45,816.5,181.5,3.1,33.05,958.0,977.36,692.06
2018,7,18,12,0,800.0,191.0,3.2,33.4,957.0,951.58,675.44
2018,7,18,12,15,788.5,199.0,3.3,33.6,953.5,926.31,659.52
2018,7,18,12,30,777.0,207.0,3.4,33.8,950.0,898.48,641.88
2018,7,18,12,45,778.5,205.5,3.45,34.0,945.0,871.13,624.21
2018,7,18,13,0,780.0,204.0,3.5,34.2,940.0,841.13,604.75
2018,7,18,13,15,729.0,230.0,3.55,34.25,909.0,795.17,573.16
2018,7,18,13,30,678.0,256.0,3.6,34.3,878.0,745.52,538.66
2018,7,18,13,45,711.0,230.0,3.6,34.35,868.5,712.27,516.35
2018,7,18,14,0,744.0,204.0,3.6,34.4,859.0,674.62,490.31
2018,7,18,14,15,800.5,166.5,3.55,34.35,850.5,637.97,464.45
2018,7,18,14,30,857.0,129.0,3.5,34.3,842.0,595.3,433.21
2018,7,18,14,45,854.5,124.0,3.5,34.2,809.5,543.25,393.82
2018,7,18,15,0,852.0,119.0,3.5,34.1,777.0,489.87,352.22
2018,7,18,15,15,830.0,120.0,3.5,34.1,733.0,428.59,303.71
2018,7,18,15,30,808.0,121.0,3.5,34.1,689.0,371.58,257.21
2018,7,18,15,45,805.5,113.5,3.5,33.5,649.0,314.83,210.29
2018,7,18,16,0,803.0,106.0,3.5,32.9,609.0,257.76,162.85
2018,7,18,16,15,783.0,102.5,3.6,32.2,561.0,200.88,117.87
2018,7,18,16,30,763.0,99.0,3.7,31.5,513.0,146.14,79.47
2018,7,18,16,45,737.0,95.0,3.75,30.75,463.0,93.16,53.22
2018,7,18,17,0,711.0,91.0,3.8,30.0,413.0,60.95,45.43
2018,7,18,17,15,675.0,86.0,3.85,28.75,361.5,59.28,44.45
2018,7,18,17,30,639.0,81.0,3.9,27.5,310.0,57.51,43.31
2018,7,18,17,45,588.5,74.5,3.9,26.2,260.0,54.4,40.95
2018,7,18,18,0,538.0,68.0,3.9,24.9,210.0,51.16,38.34
2018,7,18,18,15,465.0,60.0,3.85,23.6,163.5,46.43,34.27
2018,7,18,18,30,392.0,52.0,3.8,22.3,117.0,41.59,29.85
2018,7,18,18,45,286.5,40.0,3.7,21.0,79.0,31.12,20.23
2018,7,18,19,0,181.0,28.0,3.6,19.7,41.0,22.06,7.55
2018,7,18,19,15,95.0,15.0,3.45,19.15,21.5,13.64,0.0
2018,7,18,19,30,9.0,2.0,3.3,18.6,2.0,0.0,0.0
2018,7,18,19,45,4.5,1.0,3.15,18.0,1.0,0.0,0.0
2018,7,18,20,0,0.0,0.0,3.0,17.4,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,2.85,17.3,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,2.7,17.2,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,2.55,17.1,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,1.95,17.05,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,1.8,17.1,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,1.5,16.9,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,1.4,16.85,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,1.3,16.75,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,1.35,16.6,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,1.45,16.4,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,1.55,16.25,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,1.7,16.05,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,1.9,15.75,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,2.05,15.05,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,2.25,14.75,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,2.85,14.55,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,19,4,45,6.0,1.5,3.3,14.8,1.5,0.0,0.0
2018,7,19,5,0,12.0,3.0,3.5,14.9,3.0,0.0,0.0
2018,7,19,5,15,73.5,16.0,3.6,15.45,21.0,30.72,0.0
2018,7,19,5,30,135.0,29.0,3.7,16.0,39.0,82.1,44.39
2018,7,19,5,45,212.5,44.5,3.75,16.55,74.5,135.78,100.16
2018,7,19,6,0,290.0,60.0,3.8,17.1,110.0,195.94,152.92
2018,7,19,6,15,243.5,76.5,3.65,17.8,128.0,201.39,161.14
2018,7,19,6,30,197.0,93.0,3.5,18.5,146.0,209.05,169.22
2018,7,19,6,45,203.0,115.5,3.4,19.2,180.0,247.72,201.44
2018,7,19,7,0,209.0,138.0,3.3,19.9,214.0,286.39,232.51
2018,7,19,7,15,283.5,151.0,3.15,20.7,271.0,359.01,290.43
2018,7,19,7,30,358.0,164.0,3.0,21.5,328.0,438.0,351.42
2018,7,19,7,45,468.0,163.0,2.8,22.3,403.0,547.69,433.77
2018,7,19,8,0,578.0,162.0,2.6,23.1,478.0,651.88,508.59
2018,7,19,8,15,582.0,172.0,2.55,24.05,515.0,693.87,534.67
2018,7,19,8,30,586.0,182.0,2.5,25.0,552.0,728.11,555.08
2018,7,19,8,45,563.0,201.5,2.4,25.95,577.5,740.11,558.8
2018,7,19,9,0,540.0,221.0,2.3,26.9,603.0,754.91,564.27
2018,7,19,9,15,480.0,261.0,2.25,27.9,615.0,753.26,557.43
2018,7,19,9,30,420.0,301.0,2.2,28.9,627.0,745.9,546.96
2018,7,19,9,45,446.5,305.0,2.2,29.85,665.5,781.07,567.99
2018,7,19,10,0,473.0,309.0,2.2,30.8,704.0,814.83,587.35
2018,7,19,10,15,575.0,274.0,2.2,31.6,770.0,884.93,632.34
2018,7,19,10,30,677.0,239.0,2.2,32.4,836.0,952.07,673.66
2018,7,19,10,45,768.0,191.5,2.25,33.2,885.0,983.3,690.13
2018,7,19,11,0,859.0,144.0,2.3,34.0,934.0,1008.49,703.06
2018,7,19,11,15,861.0,145.5,2.45,34.5,948.0,1002.92,698.96
2018,7,19,11,30,863.0,147.0,2.6,35.0,962.0,993.84,693.0
2018,7,19,11,45,862.0,150.0,2.7,35.45,969.0,979.81,683.71
2018,7,19,12,0,861.0,153.0,2.8,35.9,976.0,962.47,672.43
2018,7,19,12,15,857.5,156.0,2.95,36.0,975.5,939.66,659.07
2018,7,19,12,30,854.0,159.0,3.1,36.1,975.0,913.94,643.79
2018,7,19,12,45,847.0,161.5,3.25,36.25,965.5,890.7,629.83
2018,7,19,13,0,840.0,164.0,3.4,36.4,956.0,855.5,608.01
2018,7,19,13,15,833.0,164.5,3.55,36.15,939.5,816.24,584.31
2018,7,19,13,30,826.0,165.0,3.7,35.9,923.0,774.97,558.36
2018,7,19,13,45,815.5,166.5,3.85,35.65,899.5,730.3,528.59
2018,7,19,14,0,805.0,168.0,4.0,35.4,876.0,684.31,497.11
2018,7,19,14,15,794.0,167.0,4.05,34.85,846.5,634.83,462.65
2018,7,19,14,30,783.0,166.0,4.1,34.3,817.0,584.63,426.6
2018,7,19,14,45,769.0,165.0,4.15,33.7,781.5,532.43,388.04
2018,7,19,15,0,755.0,164.0,4.2,33.1,746.0,476.98,345.91
2018,7,19,15,15,741.0,160.0,4.2,33.1,706.5,421.97,301.96
2018,7,19,15,30,727.0,156.0,4.2,33.1,667.0,367.61,257.49
2018,7,19,15,45,710.0,151.5,4.15,31.85,623.5,312.9,213.3
2018,7,19,16,0,693.0,147.0,4.1,30.6,580.0,259.67,170.01
2018,7,19,16,15,677.0,138.0,4.05,29.9,533.5,204.89,126.54
2018,7,19,16,30,661.0,129.0,4.0,29.2,487.0,151.98,88.82
2018,7,19,16,45,640.0,121.0,3.9,28.5,439.5,101.65,62.58
2018,7,19,17,0,619.0,113.0,3.8,27.8,392.0,76.22,58.68
2018,7,19,17,15,587.5,104.0,3.65,26.95,343.0,72.29,55.77
2018,7,19,17,30,556.0,95.0,3.5,26.1,294.0,68.05,52.52
2018,7,19,17,45,514.0,85.5,3.4,25.25,246.5,63.04,48.49
2018,7,19,18,0,472.0,76.0,3.3,24.4,199.0,57.74,44.06
2018,7,19,18,15,408.0,64.5,3.2,23.55,154.5,48.64,36.15
2018,7,19,18,30,344.0,53.0,3.1,22.7,110.0,40.61,28.94
2018,7,19,18,45,256.0,40.0,2.95,21.85,74.5,31.08,20.07
2018,7,19,19,0,168.0,27.0,2.8,21.0,39.0,21.26,6.35
2018,7,19,19,15,88.5,14.5,2.8,20.5,20.5,13.19,0.0
2018,7,19,19,30,9.0,2.0,2.8,20.0,2.0,0.0,0.0
2018,7,19,19,45,4.5,1.0,2.8,19.55,1.0,0.0,0.0
2018,7,19,20,0,0.0,0.0,2.8,19.1,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,2.75,18.85,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,2.7,18.6,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,2.65,18.4,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,2.6,18.2,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,2.4,17.8,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,2.35,17.65,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,2.3,17.35,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,2.3,17.2,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,2.25,17.1,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,2.25,16.9,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,2.3,16.8,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,2.35,16.7,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,2.65,16.35,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,2.7,16.15,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,2.7,15.85,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,2.45,15.4,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,2.35,15.25,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,7,20,4,45,1.5,0.5,2.55,15.8,0.5,0.0,0.0
2018,7,20,5,0,3.0,1.0,2.6,16.0,1.0,0.0,0.0
2018,7,20,5,15,33.5,13.5,2.65,16.6,16.0,19.63,0.0
2018,7,20,5,30,64.0,26.0,2.7,17.2,31.0,52.63,25.53
2018,7,20,5,45,122.0,46.5,2.75,17.75,64.5,101.59,73.9
2018,7,20,6,0,180.0,67.0,2.8,18.3,98.0,154.11,119.28
2018,7,20,6,15,241.0,84.5,2.85,19.1,140.5,210.36,167.34
2018,7,20,6,30,302.0,102.0,2.9,19.9,183.0,273.07,219.96
2018,7,20,6,45,358.5,115.0,2.95,20.7,230.5,344.15,277.87
2018,7,20,7,0,415.0,128.0,3.0,21.5,278.0,411.59,331.34
2018,7,20,7,15,461.0,136.0,2.9,22.4,326.5,471.19,376.71
2018,7,20,7,30,507.0,144.0,2.8,23.3,375.0,533.85,422.78
2018,7,20,7,45,547.5,147.0,2.75,24.15,423.0,589.38,462.26
2018,7,20,8,0,588.0,150.0,2.7,25.0,471.0,653.41,506.46
2018,7,20,8,15,617.0,153.5,2.75,25.9,517.0,703.61,539.72
2018,7,20,8,30,646.0,157.0,2.8,26.8,563.0,753.49,571.47
2018,7,20,8,45,671.0,158.5,2.8,27.75,607.0,796.96,597.4
2018,7,20,9,0,696.0,160.0,2.8,28.7,651.0,839.16,621.96
2018,7,20,9,15,719.5,158.0,2.85,29.5,691.0,874.47,642.15
2018,7,20,9,30,743.0,156.0,2.9,30.3,731.0,901.94,656.98
2018,7,20,9,45,765.5,151.5,2.9,31.1,767.0,929.69,671.55
2018,7,20,10,0,788.0,147.0,2.9,31.9,803.0,954.78,684.24
2018,7,20,10,15,795.5,148.0,3.0,32.4,830.0,967.93,690.85
2018,7,20,10,30,803.0,149.0,3.1,32.9,857.0,977.79,695.53
2018,7,20,10,45,809.0,150.0,3.2,33.45,878.0,982.76,697.06
2018,7,20,11,0,815.0,151.0,3.3,34.0,899.0,984.27,696.53
2018,7,20,11,15,818.5,151.5,3.4,34.2,913.0,979.29,692.99
2018,7,20,11,30,822.0,152.0,3.5,34.4,927.0,970.85,687.39
2018,7,20,11,45,824.0,152.0,3.65,34.6,934.0,945.86,671.61
2018,7,20,12,0,826.0,152.0,3.8,34.8,941.0,929.33,661.32
2018,7,20,12,15,785.5,175.5,3.9,34.8,925.5,903.04,644.9
2018,7,20,12,30,745.0,199.0,4.0,34.8,910.0,864.1,620.18
2018,7,20,12,45,642.0,256.0,4.05,34.75,865.5,806.72,581.09
2018,7,20,13,0,539.0,313.0,4.1,34.7,821.0,746.14,538.31
2018,7,20,13,15,463.0,336.5,4.15,34.55,768.0,680.93,493.15
2018,7,20,13,30,387.0,360.0,4.2,34.4,715.0,619.14,449.7
2018,7,20,13,45,433.5,336.5,4.3,34.25,725.0,608.9,443.86
2018,7,20,14,0,480.0,313.0,4.4,34.1,735.0,593.92,434.02
2018,7,20,14,15,480.5,302.0,4.4,33.7,712.5,556.03,407.31
2018,7,20,14,30,481.0,291.0,4.4,33.3,690.0,517.27,379.41
2018,7,20,14,45,632.5,209.5,4.45,32.95,711.0,497.32,364.78
2018,7,20,15,0,784.0,128.0,4.5,32.6,732.0,463.94,337.92
2018,7,20,15,15,771.5,125.5,4.5,32.6,693.5,410.16,294.2
2018,7,20,15,30,759.0,123.0,4.5,32.6,655.0,356.75,249.82
2018,7,20,15,45,743.0,119.0,4.45,31.65,612.0,301.75,204.51
2018,7,20,16,0,727.0,115.0,4.4,30.7,569.0,248.04,160.06
2018,7,20,16,15,705.5,111.0,4.35,30.0,522.5,189.33,113.41
2018,7,20,16,30,684.0,107.0,4.3,29.3,476.0,138.05,77.07
2018,7,20,16,45,656.0,102.0,4.3,28.65,428.0,88.37,51.81
2018,7,20,17,0,628.0,97.0,4.3,28.0,380.0,64.66,48.96
2018,7,20,17,15,590.5,91.5,4.2,27.15,331.5,62.88,47.8
2018,7,20,17,30,553.0,86.0,4.1,26.3,283.0,60.98,46.49
2018,7,20,17,45,503.0,78.5,4.0,25.5,236.0,57.3,43.55
2018,7,20,18,0,453.0,71.0,3.9,24.7,189.0,53.45,40.33
2018,7,20,18,15,386.0,61.0,3.8,23.9,146.0,45.97,33.8
2018,7,20,18,30,319.0,51.0,3.7,23.1,103.0,39.03,27.53
2018,7,20,18,45,231.0,38.0,3.55,22.25,69.0,29.48,18.65
2018,7,20,19,0,143.0,25.0,3.4,21.4,35.0,19.65,4.7
2018,7,20,19,15,75.0,13.5,3.35,20.95,18.5,12.28,0.0
2018,7,20,19,30,7.0,2.0,3.3,20.5,2.0,0.0,0.0
2018,7,20,19,45,3.5,1.0,3.25,20.05,1.0,0.0,0.0
2018,7,20,20,0,0.0,0.0,3.2,19.6,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,3.15,19.45,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,3.1,19.3,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,3.1,19.15,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,2.9,18.95,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,2.8,18.9,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,2.7,18.8,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,2.6,18.7,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,2.5,18.65,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,2.4,18.6,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,2.35,18.55,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,2.3,18.4,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,2.3,18.3,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,2.25,18.2,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,2.2,18.1,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,2.2,17.95,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,2.2,17.8,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,2.15,17.65,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,2.1,17.45,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,2.1,17.4,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,2.05,17.3,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,2.0,17.2,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,2.0,17.1,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,2.0,16.95,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,2.0,16.9,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,2.0,17.1,0.0,0.0,0.0
2018,7,21,4,45,3.5,1.0,2.05,17.2,1.0,0.0,0.0
2018,7,21,5,0,7.0,2.0,2.1,17.3,2.0,0.0,0.0
2018,7,21,5,15,62.5,14.0,2.15,17.85,18.5,26.43,0.0
2018,7,21,5,30,118.0,26.0,2.2,18.4,35.0,72.93,34.54
2018,7,21,5,45,205.0,40.5,2.3,18.95,69.5,128.71,93.17
2018,7,21,6,0,292.0,55.0,2.4,19.5,104.0,191.06,147.03
2018,7,21,6,15,298.5,70.5,2.4,20.2,135.5,228.14,180.46
2018,7,21,6,30,305.0,86.0,2.4,20.9,167.0,265.53,212.79
2018,7,21,6,45,332.5,102.0,2.45,21.55,207.5,315.31,253.77
2018,7,21,7,0,360.0,118.0,2.5,22.2,248.0,367.21,295.03
2018,7,21,7,15,460.5,117.0,2.5,23.0,309.5,449.62,359.26
