Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,21,7,30,561.0,116.0,2.5,23.8,371.0,547.16,432.4
2018,7,21,7,45,596.0,121.0,2.55,24.55,420.0,603.84,472.55
2018,7,21,8,0,631.0,126.0,2.6,25.3,469.0,661.43,512.39
2018,7,21,8,15,663.5,127.0,2.6,26.05,517.0,712.93,545.57
2018,7,21,8,30,696.0,128.0,2.6,26.8,565.0,764.28,577.86
2018,7,21,8,45,712.5,132.0,2.65,27.55,607.5,804.37,602.02
2018,7,21,9,0,729.0,136.0,2.7,28.3,650.0,837.99,621.51
2018,7,21,9,15,688.5,164.5,2.75,28.9,672.0,853.13,628.83
2018,7,21,9,30,648.0,193.0,2.8,29.5,694.0,857.84,629.39
2018,7,21,9,45,686.0,184.5,2.9,30.15,736.0,894.73,651.62
2018,7,21,10,0,724.0,176.0,3.0,30.8,778.0,929.54,672.01
2018,7,21,10,15,714.0,188.5,3.1,31.2,799.5,937.06,675.28
2018,7,21,10,30,704.0,201.0,3.2,31.6,821.0,941.03,676.56
2018,7,21,10,45,717.5,199.5,3.3,32.0,844.5,950.37,681.43
2018,7,21,11,0,731.0,198.0,3.4,32.4,868.0,956.5,684.27
2018,7,21,11,15,754.5,187.0,3.5,32.65,888.5,952.32,681.0
2018,7,21,11,30,778.0,176.0,3.6,32.9,909.0,952.53,680.73
2018,7,21,11,45,780.0,177.0,3.7,33.15,916.5,940.07,672.33
2018,7,21,12,0,782.0,178.0,3.8,33.4,924.0,924.4,662.0
2018,7,21,12,15,791.5,171.0,3.85,33.4,926.0,904.95,649.67
2018,7,21,12,30,801.0,164.0,3.9,33.4,928.0,882.26,635.25
2018,7,21,12,45,811.5,156.0,4.0,33.45,924.5,856.28,618.76
2018,7,21,13,0,822.0,148.0,4.1,33.5,921.0,820.41,595.61
2018,7,21,13,15,819.5,146.0,4.1,33.3,906.5,784.46,572.48
2018,7,21,13,30,817.0,144.0,4.1,33.1,892.0,746.27,547.63
2018,7,21,13,45,813.5,141.5,4.15,32.95,871.0,704.83,518.94
2018,7,21,14,0,810.0,139.0,4.2,32.8,850.0,663.27,489.33
2018,7,21,14,15,803.5,137.0,4.2,32.55,822.5,615.67,454.8
2018,7,21,14,30,797.0,135.0,4.2,32.3,795.0,566.89,418.49
2018,7,21,14,45,789.0,131.5,4.2,32.0,762.0,515.1,379.03
2018,7,21,15,0,781.0,128.0,4.2,31.7,729.0,462.75,337.92
2018,7,21,15,15,768.0,125.5,4.2,31.7,690.5,408.88,294.14
2018,7,21,15,30,755.0,123.0,4.2,31.7,652.0,355.44,249.66
2018,7,21,15,45,740.5,119.0,4.2,30.95,609.5,301.04,204.52
2018,7,21,16,0,726.0,115.0,4.2,30.2,567.0,247.75,160.15
2018,7,21,16,15,708.0,110.0,4.2,29.55,521.5,188.87,113.15
2018,7,21,16,30,690.0,105.0,4.2,28.9,476.0,137.02,76.19
2018,7,21,16,45,664.5,99.5,4.2,28.3,428.5,86.69,50.54
2018,7,21,17,0,639.0,94.0,4.2,27.7,381.0,62.69,47.37
2018,7,21,17,15,604.0,88.0,4.05,26.9,332.5,60.45,45.81
2018,7,21,17,30,569.0,82.0,3.9,26.1,284.0,58.06,44.04
2018,7,21,17,45,521.0,75.0,3.8,25.25,237.0,54.65,41.34
2018,7,21,18,0,473.0,68.0,3.7,24.4,190.0,51.1,38.36
2018,7,21,18,15,405.0,59.0,3.55,23.55,147.0,45.59,33.52
2018,7,21,18,30,337.0,50.0,3.4,22.7,104.0,38.35,26.98
2018,7,21,18,45,246.0,37.5,3.3,21.85,69.5,29.15,18.34
2018,7,21,19,0,155.0,25.0,3.2,21.0,35.0,19.69,3.86
2018,7,21,19,15,81.5,13.5,3.1,20.5,18.5,12.28,0.0
2018,7,21,19,30,8.0,2.0,3.0,20.0,2.0,0.0,0.0
2018,7,21,19,45,4.0,1.0,2.95,19.5,1.0,0.0,0.0
2018,7,21,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,2.85,18.8,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,2.8,18.6,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,2.8,18.4,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,2.8,18.2,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,2.75,18.15,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,2.7,18.1,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,2.7,17.9,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,2.65,17.85,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,2.6,17.8,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,2.6,17.75,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,2.6,17.7,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,2.55,17.6,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,2.45,17.4,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,2.4,17.3,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,2.4,17.2,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,2.4,17.1,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,2.4,16.9,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,2.4,16.85,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,2.35,16.6,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,2.3,16.55,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,2.2,16.55,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,2.1,16.6,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,2.05,16.6,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,2.0,16.6,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,1.95,16.7,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,7,22,4,45,5.0,1.0,1.9,16.9,1.0,0.0,0.0
2018,7,22,5,0,10.0,2.0,1.9,17.0,2.0,0.0,0.0
2018,7,22,5,15,95.5,14.0,1.95,17.5,20.5,33.62,0.0
2018,7,22,5,30,181.0,26.0,2.0,18.0,39.0,90.09,40.2
2018,7,22,5,45,270.5,37.0,2.05,18.55,73.5,146.45,105.68
2018,7,22,6,0,360.0,48.0,2.1,19.1,108.0,212.27,163.18
2018,7,22,6,15,230.5,57.5,2.1,19.65,101.0,182.18,143.89
2018,7,22,6,30,101.0,67.0,2.1,20.2,94.0,122.14,96.54
2018,7,22,6,45,64.5,94.5,2.15,20.8,113.0,128.79,102.13
2018,7,22,7,0,28.0,122.0,2.2,21.4,132.0,138.49,109.28
2018,7,22,7,15,70.5,152.0,2.2,22.05,182.5,199.15,158.56
2018,7,22,7,30,113.0,182.0,2.2,22.7,233.0,275.15,218.57
2018,7,22,7,45,139.5,205.5,2.25,23.4,276.0,324.42,256.0
2018,7,22,8,0,166.0,229.0,2.3,24.1,319.0,375.36,293.93
2018,7,22,8,15,393.5,189.5,2.35,24.75,429.0,552.79,429.62
2018,7,22,8,30,621.0,150.0,2.4,25.4,539.0,725.19,553.85
2018,7,22,8,45,705.5,130.5,2.45,26.05,602.5,796.88,599.54
2018,7,22,9,0,790.0,111.0,2.5,26.7,666.0,866.61,643.48
2018,7,22,9,15,799.5,114.5,2.55,27.25,704.0,897.19,660.76
2018,7,22,9,30,809.0,118.0,2.6,27.8,742.0,925.0,676.42
2018,7,22,9,45,815.0,122.0,2.65,28.35,775.0,936.79,681.58
2018,7,22,10,0,821.0,126.0,2.7,28.9,808.0,955.19,691.23
2018,7,22,10,15,828.0,127.5,2.75,29.35,835.5,968.68,697.97
2018,7,22,10,30,835.0,129.0,2.8,29.8,863.0,978.83,702.67
2018,7,22,10,45,839.5,130.5,2.85,30.25,884.0,983.06,703.7
2018,7,22,11,0,844.0,132.0,2.9,30.7,905.0,983.8,702.66
2018,7,22,11,15,847.5,132.0,2.95,31.1,919.0,978.57,698.09
2018,7,22,11,30,851.0,132.0,3.0,31.5,933.0,969.9,691.49
2018,7,22,11,45,853.0,132.5,3.1,31.85,940.5,956.85,682.73
2018,7,22,12,0,855.0,133.0,3.2,32.2,948.0,940.48,671.91
2018,7,22,12,15,857.5,131.0,3.25,32.4,948.0,919.04,657.95
2018,7,22,12,30,860.0,129.0,3.3,32.6,948.0,894.5,642.02
2018,7,22,12,45,861.5,126.5,3.35,32.8,941.5,865.63,623.26
2018,7,22,13,0,863.0,124.0,3.4,33.0,935.0,833.87,602.56
2018,7,22,13,15,860.5,123.0,3.45,33.05,920.5,797.47,579.05
2018,7,22,13,30,858.0,122.0,3.5,33.1,906.0,758.66,553.74
2018,7,22,13,45,853.5,120.5,3.55,33.1,884.5,715.75,524.79
2018,7,22,14,0,849.0,119.0,3.6,33.1,863.0,670.92,492.91
2018,7,22,14,15,842.5,117.0,3.7,32.85,835.0,622.72,458.44
2018,7,22,14,30,836.0,115.0,3.8,32.6,807.0,573.18,421.94
2018,7,22,14,45,827.0,113.5,3.85,32.3,773.5,521.66,382.78
2018,7,22,15,0,818.0,112.0,3.9,32.0,740.0,469.49,341.84
2018,7,22,15,15,806.0,109.5,3.9,32.0,701.0,410.9,294.58
2018,7,22,15,30,794.0,107.0,3.9,32.0,662.0,355.71,248.63
2018,7,22,15,45,779.5,103.5,3.95,31.15,618.5,299.51,202.01
2018,7,22,16,0,765.0,100.0,4.0,30.3,575.0,244.34,156.03
2018,7,22,16,15,746.0,96.5,3.95,29.65,529.0,189.73,112.17
2018,7,22,16,30,727.0,93.0,3.9,29.0,483.0,137.15,74.87
2018,7,22,16,45,702.0,88.5,3.9,28.4,434.5,85.83,49.26
2018,7,22,17,0,677.0,84.0,3.9,27.8,386.0,56.06,41.78
2018,7,22,17,15,643.0,78.5,3.85,26.9,337.0,53.87,40.24
2018,7,22,17,30,609.0,73.0,3.8,26.0,288.0,51.53,38.51
2018,7,22,17,45,562.0,67.0,3.75,25.15,240.5,48.6,36.18
2018,7,22,18,0,515.0,61.0,3.7,24.3,193.0,45.56,33.63
2018,7,22,18,15,447.5,53.0,3.6,23.45,149.5,40.64,29.29
2018,7,22,18,30,380.0,45.0,3.5,22.6,106.0,35.56,24.6
2018,7,22,18,45,282.5,34.5,3.4,21.7,71.0,27.94,17.28
2018,7,22,19,0,185.0,24.0,3.3,20.8,36.0,18.95,2.49
2018,7,22,19,15,97.5,13.0,3.2,20.3,19.0,11.82,0.0
2018,7,22,19,30,10.0,2.0,3.1,19.8,2.0,0.0,0.0
2018,7,22,19,45,5.0,1.0,3.05,19.25,1.0,0.0,0.0
2018,7,22,20,0,0.0,0.0,3.0,18.7,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,2.95,18.55,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,2.9,18.4,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,2.85,18.2,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,2.75,17.9,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,2.7,17.8,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,2.65,17.75,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,2.6,17.7,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,2.55,17.6,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,2.5,17.45,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,2.5,17.4,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,2.45,17.3,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,2.4,17.2,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,2.4,17.1,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,2.4,16.9,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,2.4,16.65,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,2.4,16.15,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,2.35,15.95,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,2.25,15.8,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,1.95,15.45,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,1.9,15.45,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,7,23,4,45,8.0,1.0,1.9,15.6,1.0,0.0,0.0
2018,7,23,5,0,16.0,2.0,1.9,15.7,2.0,0.0,0.0
2018,7,23,5,15,125.5,13.0,1.95,16.15,21.0,39.24,0.0
2018,7,23,5,30,235.0,24.0,2.0,16.6,40.0,102.97,42.29
2018,7,23,5,45,335.5,33.5,2.05,17.1,77.0,166.42,120.3
2018,7,23,6,0,436.0,43.0,2.1,17.6,114.0,236.83,182.66
2018,7,23,6,15,390.5,54.0,2.1,18.35,134.5,254.44,202.15
2018,7,23,6,30,345.0,65.0,2.1,19.1,155.0,261.11,210.69
2018,7,23,6,45,244.5,96.0,2.15,19.85,166.5,248.54,201.34
2018,7,23,7,0,144.0,127.0,2.2,20.6,178.0,224.55,180.99
2018,7,23,7,15,296.0,125.5,2.2,21.4,252.0,338.62,273.57
2018,7,23,7,30,448.0,124.0,2.2,22.2,326.0,470.47,375.82
2018,7,23,7,45,515.5,122.5,2.2,23.0,381.0,545.99,431.02
2018,7,23,8,0,583.0,121.0,2.2,23.8,436.0,618.68,482.8
2018,7,23,8,15,667.0,114.0,2.25,24.7,506.0,701.51,538.91
2018,7,23,8,30,751.0,107.0,2.3,25.6,576.0,784.55,592.98
2018,7,23,8,45,796.5,99.0,2.35,26.45,629.0,838.29,625.64
2018,7,23,9,0,842.0,91.0,2.4,27.3,682.0,883.42,652.08
2018,7,23,9,15,854.0,92.5,2.45,28.1,721.5,915.17,669.47
2018,7,23,9,30,866.0,94.0,2.5,28.9,761.0,944.15,684.98
2018,7,23,9,45,876.0,94.5,2.6,29.65,795.5,967.09,697.08
2018,7,23,10,0,886.0,95.0,2.7,30.4,830.0,986.83,707.15
2018,7,23,10,15,891.5,97.0,2.75,30.9,858.0,1000.33,713.57
2018,7,23,10,30,897.0,99.0,2.8,31.4,886.0,1010.24,717.83
2018,7,23,10,45,900.0,100.5,2.85,31.95,907.0,1013.44,717.85
2018,7,23,11,0,903.0,102.0,2.9,32.5,928.0,1012.93,715.7
2018,7,23,11,15,904.0,104.5,3.0,32.75,942.5,1007.74,712.05
2018,7,23,11,30,905.0,107.0,3.1,33.0,957.0,998.86,706.18
2018,7,23,11,45,903.5,109.5,3.15,33.3,964.0,983.93,696.07
2018,7,23,12,0,902.0,112.0,3.2,33.6,971.0,965.54,683.89
2018,7,23,12,15,900.0,113.5,3.3,33.55,970.5,942.42,670.05
2018,7,23,12,30,898.0,115.0,3.4,33.5,970.0,916.14,654.14
2018,7,23,12,45,893.0,117.0,3.5,33.45,961.0,884.73,634.8
2018,7,23,13,0,888.0,119.0,3.6,33.4,952.0,850.62,613.54
2018,7,23,13,15,886.0,117.5,3.65,33.4,937.5,813.25,589.58
2018,7,23,13,30,884.0,116.0,3.7,33.4,923.0,773.37,563.73
2018,7,23,13,45,880.5,114.5,3.8,33.35,902.0,730.04,535.12
2018,7,23,14,0,877.0,113.0,3.9,33.3,881.0,684.64,503.07
2018,7,23,14,15,870.5,111.5,3.95,33.1,852.5,635.5,467.66
2018,7,23,14,30,864.0,110.0,4.0,32.9,824.0,584.96,430.2
2018,7,23,14,45,848.5,112.0,4.05,32.75,788.5,531.51,389.36
2018,7,23,15,0,833.0,114.0,4.1,32.6,753.0,477.97,347.23
2018,7,23,15,15,825.0,110.0,4.1,32.6,714.5,422.85,302.43
2018,7,23,15,30,817.0,106.0,4.1,32.6,676.0,362.67,252.79
2018,7,23,15,45,804.0,102.5,4.05,31.65,632.5,305.47,205.38
2018,7,23,16,0,791.0,99.0,4.0,30.7,589.0,249.11,158.42
2018,7,23,16,15,766.0,97.0,3.9,29.9,540.5,193.08,113.8
2018,7,23,16,30,741.0,95.0,3.8,29.1,492.0,139.78,76.41
2018,7,23,16,45,712.5,91.5,3.75,28.35,442.0,82.28,46.43
2018,7,23,17,0,684.0,88.0,3.7,27.6,392.0,58.97,44.28
2018,7,23,17,15,648.5,82.0,3.6,26.65,341.5,56.52,42.54
2018,7,23,17,30,613.0,76.0,3.5,25.7,291.0,53.9,40.58
2018,7,23,17,45,563.5,68.0,3.4,24.75,241.0,49.47,36.99
2018,7,23,18,0,514.0,60.0,3.3,23.8,191.0,44.82,33.06
2018,7,23,18,15,429.5,53.0,3.15,23.0,145.5,40.66,29.36
2018,7,23,18,30,345.0,46.0,3.0,22.2,100.0,36.46,25.39
2018,7,23,18,45,249.0,34.5,2.9,21.35,66.5,26.86,16.34
2018,7,23,19,0,153.0,23.0,2.8,20.5,33.0,18.13,0.96
2018,7,23,19,15,82.0,12.5,2.75,20.1,17.5,11.37,0.0
2018,7,23,19,30,11.0,2.0,2.7,19.7,2.0,0.0,0.0
2018,7,23,19,45,5.5,1.0,2.65,19.3,1.0,0.0,0.0
2018,7,23,20,0,0.0,0.0,2.6,18.9,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,2.6,18.65,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,2.6,18.4,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,2.55,18.15,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,2.5,17.9,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,2.55,17.75,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,2.6,17.6,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,2.65,17.4,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,2.7,17.2,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,2.7,17.05,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,2.7,16.9,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,2.75,16.8,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,2.8,16.7,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,2.8,16.6,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,2.8,16.45,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,2.8,16.15,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,2.7,16.05,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,2.55,15.9,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,2.45,15.8,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,2.35,15.8,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,2.25,15.8,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,2.15,15.85,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,2.15,16.05,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,7,24,4,45,6.0,1.0,2.25,16.35,1.0,0.0,0.0
2018,7,24,5,0,12.0,2.0,2.3,16.5,2.0,0.0,0.0
2018,7,24,5,15,109.0,13.5,2.35,16.9,20.5,36.05,0.0
2018,7,24,5,30,206.0,25.0,2.4,17.3,39.0,95.15,34.15
2018,7,24,5,45,307.0,35.0,2.5,17.7,75.0,158.36,113.93
2018,7,24,6,0,408.0,45.0,2.6,18.1,111.0,228.01,175.7
2018,7,24,6,15,396.5,54.0,2.65,18.75,136.5,257.19,204.34
2018,7,24,6,30,385.0,63.0,2.7,19.4,162.0,284.42,229.61
2018,7,24,6,45,330.0,83.0,2.75,20.05,181.5,292.42,237.48
2018,7,24,7,0,275.0,103.0,2.8,20.7,201.0,286.63,232.94
2018,7,24,7,15,386.0,107.0,2.8,21.4,267.5,389.81,315.56
2018,7,24,7,30,497.0,111.0,2.8,22.1,334.0,497.41,398.47
2018,7,24,7,45,545.5,117.0,2.8,22.8,388.5,562.57,446.09
2018,7,24,8,0,594.0,123.0,2.8,23.5,443.0,629.97,494.1
2018,7,24,8,15,694.5,109.0,2.85,24.3,516.5,718.67,555.08
2018,7,24,8,30,795.0,95.0,2.9,25.1,590.0,808.92,614.74
2018,7,24,8,45,820.5,93.5,2.95,25.9,637.0,845.72,636.05
2018,7,24,9,0,846.0,92.0,3.0,26.7,684.0,888.74,661.63
2018,7,24,9,15,853.5,95.5,3.1,27.35,722.5,918.63,678.75
2018,7,24,9,30,861.0,99.0,3.2,28.0,761.0,945.5,693.86
2018,7,24,9,45,865.5,103.5,3.25,28.65,794.5,967.35,705.27
2018,7,24,10,0,870.0,108.0,3.3,29.3,828.0,985.76,714.45
2018,7,24,10,15,877.0,109.0,3.4,29.75,856.5,999.39,721.54
2018,7,24,10,30,884.0,110.0,3.5,30.2,885.0,1009.52,726.47
2018,7,24,10,45,889.5,110.5,3.55,30.6,907.0,1014.03,727.71
2018,7,24,11,0,895.0,111.0,3.6,31.0,929.0,1014.88,726.75
2018,7,24,11,15,898.5,111.0,3.65,31.15,943.5,1009.55,722.72
2018,7,24,11,30,902.0,111.0,3.7,31.3,958.0,1000.58,716.51
2018,7,24,11,45,904.0,111.5,3.8,31.4,966.0,987.03,707.94
2018,7,24,12,0,906.0,112.0,3.9,31.5,974.0,969.96,697.16
2018,7,24,12,15,905.0,113.5,3.95,31.45,974.0,947.63,683.13
2018,7,24,12,30,904.0,115.0,4.0,31.4,974.0,922.09,667.03
2018,7,24,12,45,900.5,115.5,4.05,31.35,965.5,890.37,646.81
2018,7,24,13,0,897.0,116.0,4.1,31.3,957.0,855.88,624.66
2018,7,24,13,15,895.0,115.5,4.1,31.15,943.0,819.05,600.83
2018,7,24,13,30,893.0,115.0,4.1,31.0,929.0,779.65,575.08
2018,7,24,13,45,889.0,113.5,4.1,30.85,907.5,735.54,545.45
2018,7,24,14,0,885.0,112.0,4.1,30.7,886.0,689.37,512.34
2018,7,24,14,15,879.5,110.0,4.1,30.45,857.5,639.97,476.29
2018,7,24,14,30,874.0,108.0,4.1,30.2,829.0,589.06,438.09
2018,7,24,14,45,866.0,106.0,4.05,29.95,795.0,535.58,396.74
2018,7,24,15,0,858.0,104.0,4.0,29.7,761.0,481.27,353.49
2018,7,24,15,15,846.5,102.0,4.0,29.7,721.0,424.99,307.23
2018,7,24,15,30,835.0,100.0,4.0,29.7,681.0,368.75,259.83
2018,7,24,15,45,821.5,96.5,3.95,28.85,637.0,305.42,207.11
2018,7,24,16,0,808.0,93.0,3.9,28.0,593.0,247.9,158.58
2018,7,24,16,15,791.5,89.0,3.85,27.4,546.0,190.63,112.0
2018,7,24,16,30,775.0,85.0,3.8,26.8,499.0,135.08,72.17
2018,7,24,16,45,751.5,81.5,3.75,26.2,450.0,81.58,45.79
2018,7,24,17,0,728.0,78.0,3.7,25.6,401.0,57.69,43.58
2018,7,24,17,15,695.5,73.5,3.6,24.8,350.5,55.77,42.25
2018,7,24,17,30,663.0,69.0,3.5,24.0,300.0,49.03,36.7
2018,7,24,17,45,616.5,63.0,3.4,23.15,250.5,45.93,34.19
2018,7,24,18,0,570.0,57.0,3.3,22.3,201.0,42.71,31.45
2018,7,24,18,15,500.5,50.0,3.2,21.7,155.5,38.45,27.61
2018,7,24,18,30,431.0,43.0,3.1,21.1,110.0,34.1,23.48
2018,7,24,18,45,319.5,32.5,2.95,20.5,72.5,26.35,15.9
2018,7,24,19,0,208.0,22.0,2.8,19.9,35.0,18.29,0.0
2018,7,24,19,15,104.0,11.0,2.8,19.65,17.5,10.01,0.0
2018,7,24,19,30,0.0,0.0,2.8,19.4,0.0,0.0,0.0
2018,7,24,19,45,0.0,0.0,2.8,19.1,0.0,0.0,0.0
2018,7,24,20,0,0.0,0.0,2.8,18.8,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,2.8,18.65,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,2.75,18.3,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,2.7,18.1,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,2.6,17.9,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,2.55,17.75,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,2.5,17.6,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,2.35,17.55,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,2.1,17.4,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,2.0,17.3,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,1.85,17.2,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,1.7,17.1,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,1.4,16.9,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,1.4,16.85,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,1.4,16.75,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,1.45,16.55,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,1.55,16.1,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,7,25,4,45,10.0,1.5,1.95,15.95,1.0,0.0,0.0
2018,7,25,5,0,20.0,3.0,2.1,16.1,2.0,0.0,0.0
2018,7,25,5,15,150.0,12.5,2.2,16.65,21.0,44.05,0.0
2018,7,25,5,30,280.0,22.0,2.3,17.2,40.0,112.46,34.31
2018,7,25,5,45,387.0,30.0,2.4,17.8,78.5,179.94,128.57
2018,7,25,6,0,494.0,38.0,2.5,18.4,117.0,253.95,194.84
2018,7,25,6,15,540.5,45.5,2.45,19.15,160.0,312.04,246.7
2018,7,25,6,30,587.0,53.0,2.4,19.9,203.0,374.52,300.17
2018,7,25,6,45,643.0,56.5,2.4,20.7,255.0,439.47,353.53
2018,7,25,7,0,699.0,60.0,2.4,21.5,307.0,510.87,409.58
2018,7,25,7,15,737.5,62.5,2.45,22.45,359.5,573.35,456.49
2018,7,25,7,30,776.0,65.0,2.5,23.4,412.0,637.46,501.94
2018,7,25,7,45,798.5,68.0,2.55,24.35,462.0,685.58,533.21
2018,7,25,8,0,821.0,71.0,2.6,25.3,512.0,738.62,567.19
2018,7,25,8,15,837.5,74.0,2.65,26.05,560.0,785.85,596.66
2018,7,25,8,30,854.0,77.0,2.7,26.8,608.0,831.44,624.42
2018,7,25,8,45,866.5,79.5,2.8,27.6,652.0,870.96,647.79
2018,7,25,9,0,879.0,82.0,2.9,28.4,696.0,908.05,669.24
2018,7,25,9,15,885.5,85.5,2.95,29.1,735.0,937.96,685.63
2018,7,25,9,30,892.0,89.0,3.0,29.8,774.0,964.69,699.85
2018,7,25,9,45,895.0,94.0,3.1,30.55,807.5,986.33,710.98
2018,7,25,10,0,898.0,99.0,3.2,31.3,841.0,1004.35,719.81
2018,7,25,10,15,904.0,100.0,3.25,31.9,869.5,1017.35,725.55
2018,7,25,10,30,910.0,101.0,3.3,32.5,898.0,1026.73,729.1
2018,7,25,10,45,914.0,102.5,3.35,33.1,920.0,1030.92,729.49
2018,7,25,11,0,918.0,104.0,3.4,33.7,942.0,1031.33,727.67
2018,7,25,11,15,920.5,105.5,3.5,34.0,957.0,1026.45,723.92
2018,7,25,11,30,923.0,107.0,3.6,34.3,972.0,1017.82,717.94
2018,7,25,11,45,923.5,107.5,3.65,34.55,979.0,1002.54,707.69
2018,7,25,12,0,924.0,108.0,3.7,34.8,986.0,983.72,695.31
2018,7,25,12,15,923.0,109.5,3.8,34.8,986.0,961.01,681.53
2018,7,25,12,30,922.0,111.0,3.9,34.8,986.0,935.01,665.61
2018,7,25,12,45,919.0,111.0,4.0,34.75,977.5,902.73,645.68
2018,7,25,13,0,916.0,111.0,4.1,34.7,969.0,867.59,623.74
2018,7,25,13,15,913.0,110.5,4.15,34.4,954.0,829.27,599.92
2018,7,25,13,30,910.0,110.0,4.2,34.1,939.0,788.39,574.12
2018,7,25,13,45,883.5,122.0,4.25,33.85,910.5,739.32,541.68
2018,7,25,14,0,857.0,134.0,4.3,33.6,882.0,689.7,506.58
2018,7,25,14,15,815.5,150.0,4.35,33.05,843.0,635.37,467.78
2018,7,25,14,30,774.0,166.0,4.4,32.5,804.0,581.15,428.11
2018,7,25,14,45,806.0,142.0,4.4,31.95,781.0,533.21,392.22
2018,7,25,15,0,838.0,118.0,4.4,31.4,758.0,483.46,353.24
2018,7,25,15,15,823.0,116.0,4.4,31.4,716.5,422.97,304.32
2018,7,25,15,30,808.0,114.0,4.4,31.4,675.0,365.91,256.77
2018,7,25,15,45,816.0,103.0,4.3,29.9,637.5,308.87,209.14
2018,7,25,16,0,824.0,92.0,4.2,28.4,600.0,250.35,159.67
2018,7,25,16,15,805.0,89.0,4.05,27.4,552.0,192.43,112.87
2018,7,25,16,30,786.0,86.0,3.9,26.4,504.0,136.5,73.08
2018,7,25,16,45,741.0,85.0,3.8,25.4,447.5,83.39,47.88
2018,7,25,17,0,696.0,84.0,3.7,24.4,391.0,56.43,42.74
2018,7,25,17,15,679.5,76.5,3.6,23.55,345.0,52.91,40.02
2018,7,25,17,30,663.0,69.0,3.5,22.7,299.0,49.1,36.98
2018,7,25,17,45,611.5,64.0,3.35,21.9,249.0,46.76,35.1
2018,7,25,18,0,560.0,59.0,3.2,21.1,199.0,44.37,33.06
2018,7,25,18,15,487.0,51.5,3.1,20.6,153.0,39.77,28.87
2018,7,25,18,30,414.0,44.0,3.0,20.1,107.0,35.05,24.37
2018,7,25,18,45,294.0,33.5,2.95,19.65,70.0,27.33,16.65
2018,7,25,19,0,174.0,23.0,2.9,19.2,33.0,18.2,0.0
2018,7,25,19,15,87.0,11.5,2.85,18.9,16.5,10.46,0.0
2018,7,25,19,30,0.0,0.0,2.8,18.6,0.0,0.0,0.0
2018,7,25,19,45,0.0,0.0,2.8,18.25,0.0,0.0,0.0
2018,7,25,20,0,0.0,0.0,2.8,17.9,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,2.8,17.75,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,2.8,17.6,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,2.8,17.4,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,2.8,17.2,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,2.8,17.05,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,2.8,16.9,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,2.8,16.7,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,2.85,15.65,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,2.85,15.35,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,2.8,15.35,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,2.8,15.45,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,2.75,15.55,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,2.65,15.65,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,2.6,15.85,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,7,26,4,45,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,7,26,5,0,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,7,26,5,15,83.5,11.5,2.65,16.65,16.5,28.64,0.0
2018,7,26,5,30,167.0,23.0,2.7,17.1,33.0,81.23,18.08
2018,7,26,5,45,273.5,34.5,2.7,17.55,69.5,146.67,104.6
2018,7,26,6,0,380.0,46.0,2.7,18.0,106.0,218.09,167.89
2018,7,26,6,15,423.0,57.0,2.65,18.8,146.0,272.45,216.18
2018,7,26,6,30,466.0,68.0,2.6,19.6,186.0,330.96,266.27
2018,7,26,6,45,456.5,82.0,2.6,20.35,219.5,362.1,292.9
2018,7,26,7,0,447.0,96.0,2.6,21.1,253.0,395.92,320.02
2018,7,26,7,15,418.5,119.5,2.55,21.85,285.0,426.16,342.45
2018,7,26,7,30,390.0,143.0,2.5,22.6,317.0,452.19,360.5
2018,7,26,7,45,499.0,136.5,2.5,23.35,386.0,543.16,429.21
2018,7,26,8,0,608.0,130.0,2.5,24.1,455.0,649.61,506.21
2018,7,26,8,15,678.5,123.0,2.45,24.9,517.5,722.8,554.65
2018,7,26,8,30,749.0,116.0,2.4,25.7,580.0,794.32,600.19
2018,7,26,8,45,783.0,113.5,2.4,26.45,630.5,844.5,630.32
2018,7,26,9,0,817.0,111.0,2.4,27.2,681.0,893.55,659.21
2018,7,26,9,15,826.0,115.5,2.4,28.05,720.5,925.58,676.09
2018,7,26,9,30,835.0,120.0,2.4,28.9,760.0,954.69,690.98
2018,7,26,9,45,839.5,125.0,2.4,29.7,793.5,966.37,694.72
2018,7,26,10,0,844.0,130.0,2.4,30.5,827.0,984.67,702.88
2018,7,26,10,15,852.0,131.5,2.5,31.2,856.0,999.37,709.96
2018,7,26,10,30,860.0,133.0,2.6,31.9,885.0,1010.64,714.95
2018,7,26,10,45,864.5,135.0,2.7,32.6,907.0,1015.35,715.94
2018,7,26,11,0,869.0,137.0,2.8,33.3,929.0,1016.43,714.8
2018,7,26,11,15,873.5,138.0,2.9,33.55,945.0,1012.9,712.22
2018,7,26,11,30,878.0,139.0,3.0,33.8,961.0,1005.75,707.49
2018,7,26,11,45,880.0,139.0,3.15,34.05,968.5,991.65,698.87
2018,7,26,12,0,882.0,139.0,3.3,34.3,976.0,974.12,688.12
2018,7,26,12,15,881.0,140.0,3.4,34.2,975.5,951.41,674.71
2018,7,26,12,30,880.0,141.0,3.5,34.1,975.0,925.58,659.26
2018,7,26,12,45,877.0,142.0,3.6,33.95,967.5,895.03,640.8
2018,7,26,13,0,874.0,143.0,3.7,33.8,960.0,861.74,620.4
2018,7,26,13,15,866.0,144.5,3.75,33.4,943.0,822.32,596.1
2018,7,26,13,30,858.0,146.0,3.8,33.0,926.0,780.82,570.13
2018,7,26,13,45,858.5,141.0,3.85,32.6,905.5,738.04,541.71
2018,7,26,14,0,859.0,136.0,3.9,32.2,885.0,692.93,510.54
2018,7,26,14,15,853.0,133.0,3.95,31.5,856.0,643.3,475.75
2018,7,26,14,30,847.0,130.0,4.0,30.8,827.0,592.26,438.75
2018,7,26,14,45,838.5,127.0,4.0,30.15,792.0,537.14,397.3
2018,7,26,15,0,830.0,124.0,4.0,29.5,757.0,481.97,354.33
2018,7,26,15,15,817.0,122.0,4.0,29.5,717.0,425.45,308.09
2018,7,26,15,30,804.0,120.0,4.0,29.5,677.0,369.28,260.98
2018,7,26,15,45,790.0,115.5,3.95,27.85,632.5,311.42,213.3
2018,7,26,16,0,776.0,111.0,3.9,26.2,588.0,254.56,165.98
2018,7,26,16,15,758.5,105.5,3.8,25.25,540.5,197.61,119.83
2018,7,26,16,30,741.0,100.0,3.7,24.3,493.0,142.56,80.39
2018,7,26,16,45,716.0,94.5,3.65,23.3,443.0,83.17,48.88
2018,7,26,17,0,691.0,89.0,3.6,22.3,393.0,59.99,46.19
2018,7,26,17,15,657.0,83.0,3.55,21.5,342.5,57.57,44.41
2018,7,26,17,30,623.0,77.0,3.5,20.7,292.0,54.99,42.42
2018,7,26,17,45,576.5,69.5,3.4,19.85,243.0,51.0,39.11
2018,7,26,18,0,530.0,62.0,3.3,19.0,194.0,46.81,35.48
2018,7,26,18,15,461.0,53.0,3.25,18.55,148.5,41.06,30.24
2018,7,26,18,30,392.0,44.0,3.2,18.1,103.0,35.09,24.59
2018,7,26,18,45,286.5,32.5,3.1,17.65,67.0,26.49,15.99
2018,7,26,19,0,181.0,21.0,3.0,17.2,31.0,17.49,0.0
2018,7,26,19,15,90.5,10.5,3.0,17.0,15.5,9.55,0.0
2018,7,26,19,30,0.0,0.0,3.0,16.8,0.0,0.0,0.0
2018,7,26,19,45,0.0,0.0,3.0,16.6,0.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,3.0,16.4,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,3.0,16.3,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,3.0,16.1,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,3.0,15.95,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,3.0,15.9,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,3.05,15.65,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,3.25,15.3,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,3.35,14.95,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,3.45,14.45,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,3.45,14.4,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,3.4,14.45,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,3.45,14.6,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,3.55,14.8,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,7,27,5,15,82.0,11.0,3.65,15.45,16.0,27.84,0.0
2018,7,27,5,30,164.0,22.0,3.7,16.0,32.0,78.86,10.79
2018,7,27,5,45,246.0,34.0,3.8,16.55,64.5,135.57,96.44
2018,7,27,6,0,328.0,46.0,3.9,17.1,97.0,197.75,152.89
2018,7,27,6,15,261.5,45.5,3.9,17.65,95.5,181.87,144.93
2018,7,27,6,30,195.0,45.0,3.9,18.2,94.0,160.98,130.17
2018,7,27,6,45,97.5,63.0,3.9,18.8,87.5,120.42,96.67
2018,7,27,7,0,0.0,81.0,3.9,19.4,81.0,72.71,55.37
2018,7,27,7,15,4.0,113.5,3.85,19.9,115.5,106.82,83.49
2018,7,27,7,30,8.0,146.0,3.8,20.4,150.0,141.62,111.59
2018,7,27,7,45,14.5,168.0,3.75,20.9,175.5,167.81,132.35
2018,7,27,8,0,21.0,190.0,3.7,21.4,201.0,194.48,153.16
2018,7,27,8,15,63.0,224.5,3.7,21.95,262.5,277.0,218.7
2018,7,27,8,30,105.0,259.0,3.7,22.5,324.0,351.14,276.0
2018,7,27,8,45,314.5,239.0,3.7,23.1,453.5,547.12,428.02
2018,7,27,9,0,524.0,219.0,3.7,23.7,583.0,742.03,570.86
2018,7,27,9,15,659.0,182.0,3.7,24.25,667.5,847.98,643.51
2018,7,27,9,30,794.0,145.0,3.7,24.8,752.0,943.43,705.29
2018,7,27,9,45,821.5,138.0,3.75,25.35,791.5,974.26,722.72
2018,7,27,10,0,849.0,131.0,3.8,25.9,831.0,991.34,731.41
2018,7,27,10,15,856.5,133.0,3.8,26.3,860.0,1006.1,738.82
2018,7,27,10,30,864.0,135.0,3.8,26.7,889.0,1017.38,744.02
2018,7,27,10,45,870.0,136.0,3.85,27.05,911.5,1022.56,745.84
2018,7,27,11,0,876.0,137.0,3.9,27.4,934.0,1024.13,745.46
2018,7,27,11,15,880.5,138.0,3.9,27.6,950.0,1020.53,741.98
2018,7,27,11,30,885.0,139.0,3.9,27.8,966.0,1013.29,736.29
2018,7,27,11,45,887.0,139.0,3.95,28.0,973.5,999.06,726.5
2018,7,27,12,0,889.0,139.0,4.0,28.2,981.0,981.37,714.58
2018,7,27,12,15,894.0,136.5,4.0,28.25,983.0,960.78,700.97
2018,7,27,12,30,899.0,134.0,4.0,28.3,985.0,936.8,685.18
2018,7,27,12,45,904.5,128.5,4.05,28.3,979.0,907.22,666.07
2018,7,27,13,0,910.0,123.0,4.1,28.3,973.0,874.37,644.72
2018,7,27,13,15,909.5,120.5,4.1,28.15,958.5,836.23,619.81
2018,7,27,13,30,909.0,118.0,4.1,28.0,944.0,795.38,592.88
2018,7,27,13,45,908.0,115.0,4.1,27.85,922.5,751.18,563.0
2018,7,27,14,0,907.0,112.0,4.1,27.7,901.0,704.61,529.34
2018,7,27,14,15,902.0,110.0,4.1,27.4,872.5,654.24,492.33
2018,7,27,14,30,897.0,108.0,4.1,27.1,844.0,602.26,453.03
2018,7,27,14,45,891.0,105.0,4.05,26.8,809.5,547.52,410.35
2018,7,27,15,0,885.0,102.0,4.0,26.5,775.0,491.72,365.48
2018,7,27,15,15,873.5,99.5,4.0,26.5,734.0,433.3,316.94
2018,7,27,15,30,862.0,97.0,4.0,26.5,693.0,374.9,267.17
2018,7,27,15,45,848.5,94.5,3.85,25.6,648.5,316.21,217.1
2018,7,27,16,0,835.0,92.0,3.7,24.7,604.0,252.05,162.72
2018,7,27,16,15,816.5,88.5,3.65,23.95,555.5,193.01,114.35
2018,7,27,16,30,798.0,85.0,3.6,23.2,507.0,135.92,73.28
2018,7,27,16,45,772.0,82.0,3.55,22.5,456.5,81.12,46.68
2018,7,27,17,0,746.0,79.0,3.5,21.8,406.0,58.84,45.3
2018,7,27,17,15,708.5,75.0,3.5,20.9,353.5,57.31,44.3
2018,7,27,17,30,671.0,71.0,3.5,20.0,301.0,50.8,38.9
2018,7,27,17,45,617.5,65.5,3.5,19.1,250.0,48.13,36.72
2018,7,27,18,0,564.0,60.0,3.5,18.2,199.0,45.4,34.35
2018,7,27,18,15,487.0,52.0,3.5,17.65,152.0,40.39,29.75
2018,7,27,18,30,410.0,44.0,3.5,17.1,105.0,35.26,24.81
2018,7,27,18,45,291.0,33.0,3.5,16.55,68.0,27.08,16.4
2018,7,27,19,0,172.0,22.0,3.5,16.0,31.0,17.44,0.0
2018,7,27,19,15,86.0,11.0,3.5,15.75,15.5,10.01,0.0
2018,7,27,19,30,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,7,27,19,45,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,3.45,14.8,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,3.35,14.65,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,3.05,14.3,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,2.95,14.15,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,2.75,13.85,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,2.75,13.75,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,2.8,13.55,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,2.8,13.65,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,2.75,13.75,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,2.65,13.85,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,2.55,13.9,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,2.45,13.85,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,2.45,13.95,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,7,28,5,15,32.0,8.5,2.75,14.75,10.5,14.69,0.0
2018,7,28,5,30,64.0,17.0,2.8,15.2,21.0,39.85,0.0
2018,7,28,5,45,119.0,36.0,2.9,15.7,51.0,88.89,62.18
2018,7,28,6,0,174.0,55.0,3.0,16.2,81.0,138.59,106.85
2018,7,28,6,15,207.0,73.5,2.95,16.75,116.5,183.53,146.59
2018,7,28,6,30,240.0,92.0,2.9,17.3,152.0,231.77,188.31
2018,7,28,6,45,213.5,112.0,2.9,17.9,174.5,251.78,205.55
2018,7,28,7,0,187.0,132.0,2.9,18.5,197.0,257.98,210.57
2018,7,28,7,15,190.5,154.0,2.85,19.05,229.5,292.63,238.1
2018,7,28,7,30,194.0,176.0,2.8,19.6,262.0,327.02,264.51
2018,7,28,7,45,212.5,197.5,2.75,20.1,302.0,371.72,298.63
2018,7,28,8,0,231.0,219.0,2.7,20.6,342.0,431.14,342.98
2018,7,28,8,15,359.5,216.0,2.65,21.35,428.0,541.1,426.55
2018,7,28,8,30,488.0,213.0,2.6,22.1,514.0,675.54,523.85
2018,7,28,8,45,551.0,212.0,2.6,22.85,575.5,745.32,570.89
2018,7,28,9,0,614.0,211.0,2.6,23.6,637.0,822.31,621.84
2018,7,28,9,15,617.5,223.5,2.55,24.3,673.5,852.72,638.42
2018,7,28,9,30,621.0,236.0,2.5,25.0,710.0,880.47,653.3
2018,7,28,9,45,617.0,251.0,2.5,25.75,740.0,900.56,662.97
2018,7,28,10,0,613.0,266.0,2.5,26.5,770.0,917.5,670.55
2018,7,28,10,15,624.5,270.0,2.55,27.05,799.0,936.12,680.72
2018,7,28,10,30,636.0,274.0,2.6,27.6,828.0,951.83,688.97
2018,7,28,10,45,645.0,277.0,2.6,28.15,851.0,961.02,692.6
2018,7,28,11,0,654.0,280.0,2.6,28.7,874.0,967.05,694.3
2018,7,28,11,15,659.5,281.5,2.7,29.05,889.0,964.93,692.3
2018,7,28,11,30,665.0,283.0,2.8,29.4,904.0,959.6,688.35
2018,7,28,11,45,668.5,283.5,2.85,29.75,912.0,948.21,680.16
2018,7,28,12,0,672.0,284.0,2.9,30.1,920.0,933.76,670.07
2018,7,28,12,15,691.5,271.5,3.0,30.25,925.5,919.09,661.28
2018,7,28,12,30,711.0,259.0,3.1,30.4,931.0,900.89,650.09
2018,7,28,12,45,735.5,241.5,3.2,30.5,932.0,878.87,636.56
2018,7,28,13,0,760.0,224.0,3.3,30.6,933.0,853.01,620.25
2018,7,28,13,15,758.0,221.0,3.35,30.5,918.5,815.42,595.39
2018,7,28,13,30,756.0,218.0,3.4,30.4,904.0,775.71,568.7
2018,7,28,13,45,752.5,214.5,3.5,30.25,883.0,732.55,539.39
2018,7,28,14,0,749.0,211.0,3.6,30.1,862.0,687.75,508.17
2018,7,28,14,15,743.5,206.5,3.6,29.75,834.5,639.4,473.7
2018,7,28,14,30,738.0,202.0,3.6,29.4,807.0,590.01,437.49
2018,7,28,14,45,730.0,196.5,3.65,29.0,773.0,537.66,398.23
2018,7,28,15,0,722.0,191.0,3.7,28.6,739.0,484.95,357.42
2018,7,28,15,15,707.0,186.0,3.7,28.6,698.5,429.72,312.96
2018,7,28,15,30,692.0,181.0,3.7,28.6,658.0,375.36,268.16
2018,7,28,15,45,680.5,171.5,3.65,27.55,614.5,319.55,222.49
2018,7,28,16,0,669.0,162.0,3.6,26.5,571.0,264.72,177.31
2018,7,28,16,15,659.0,149.5,3.55,25.75,525.0,208.98,132.6
2018,7,28,16,30,649.0,137.0,3.5,25.0,479.0,154.47,93.36
2018,7,28,16,45,629.0,127.0,3.4,24.3,430.5,102.9,66.82
2018,7,28,17,0,609.0,117.0,3.3,23.6,382.0,80.33,63.27
2018,7,28,17,15,575.5,107.5,3.25,22.7,332.5,76.09,60.08
2018,7,28,17,30,542.0,98.0,3.2,21.8,283.0,71.55,56.52
2018,7,28,17,45,496.5,86.5,3.1,20.9,234.0,64.93,51.01
2018,7,28,18,0,451.0,75.0,3.0,20.0,185.0,55.98,43.27
2018,7,28,18,15,380.5,62.5,2.95,19.35,140.0,47.41,35.59
2018,7,28,18,30,310.0,50.0,2.9,18.7,95.0,38.54,27.39
2018,7,28,18,45,215.5,35.0,2.85,18.05,60.5,27.34,16.29
2018,7,28,19,0,121.0,20.0,2.8,17.4,26.0,15.8,0.0
2018,7,28,19,15,60.5,10.0,2.85,17.05,13.0,9.1,0.0
2018,7,28,19,30,0.0,0.0,2.9,16.7,0.0,0.0,0.0
2018,7,28,19,45,0.0,0.0,2.9,16.4,0.0,0.0,0.0
2018,7,28,20,0,0.0,0.0,2.9,16.1,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,2.9,15.95,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,2.9,15.55,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,2.9,15.45,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,2.9,15.35,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,2.9,15.25,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,2.85,15.2,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,2.85,15.1,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,2.9,14.95,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,2.9,14.85,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,2.85,14.8,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,2.85,15.1,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,7,29,5,15,58.5,9.5,2.95,15.55,12.5,21.35,0.0
2018,7,29,5,30,117.0,19.0,3.0,15.9,25.0,61.59,0.0
2018,7,29,5,45,168.0,30.5,3.05,16.3,50.0,105.48,73.5
2018,7,29,6,0,219.0,42.0,3.1,16.7,75.0,147.92,113.66
2018,7,29,6,15,171.5,57.5,3.1,17.25,89.5,147.6,117.01
2018,7,29,6,30,124.0,73.0,3.1,17.8,104.0,141.87,113.96
2018,7,29,6,45,73.5,96.0,3.1,18.35,115.5,145.32,116.97
2018,7,29,7,0,23.0,119.0,3.1,18.9,127.0,133.44,106.26
2018,7,29,7,15,35.0,142.5,3.1,19.45,157.0,166.56,133.3
2018,7,29,7,30,47.0,166.0,3.1,20.0,187.0,200.63,160.52
2018,7,29,7,45,110.0,193.5,3.1,20.55,250.0,290.81,233.1
2018,7,29,8,0,173.0,221.0,3.1,21.1,313.0,374.18,298.26
2018,7,29,8,15,235.0,236.0,3.05,21.5,373.5,461.33,364.55
2018,7,29,8,30,297.0,251.0,3.0,21.9,434.0,538.16,421.41
2018,7,29,8,45,465.0,218.0,2.95,22.3,528.5,675.73,523.67
2018,7,29,9,0,633.0,185.0,2.9,22.7,623.0,813.44,621.09
2018,7,29,9,15,708.0,166.5,2.9,23.0,683.5,878.48,662.65
2018,7,29,9,30,783.0,148.0,2.9,23.3,744.0,937.37,699.77
2018,7,29,9,45,783.5,156.0,2.9,23.6,776.0,957.74,710.72
2018,7,29,10,0,784.0,164.0,2.9,23.9,808.0,974.68,719.76
2018,7,29,10,15,793.0,166.0,2.9,24.2,837.0,990.43,728.08
2018,7,29,10,30,802.0,168.0,2.9,24.5,866.0,1002.83,734.28
2018,7,29,10,45,803.0,172.5,2.9,24.8,886.0,1006.27,734.76
2018,7,29,11,0,804.0,177.0,2.9,25.1,906.0,1006.15,733.14
2018,7,29,11,15,786.0,189.5,2.95,25.3,912.0,991.48,722.93
2018,7,29,11,30,768.0,202.0,3.0,25.5,918.0,973.39,710.71
2018,7,29,11,45,669.5,260.0,3.05,25.65,887.5,927.51,679.82
2018,7,29,12,0,571.0,318.0,3.1,25.8,857.0,870.7,639.15
2018,7,29,12,15,452.5,365.5,3.15,25.85,792.5,787.38,580.28
2018,7,29,12,30,334.0,413.0,3.2,25.9,728.0,699.59,517.53
2018,7,29,12,45,387.0,396.5,3.25,25.9,759.0,713.67,529.17
2018,7,29,13,0,440.0,380.0,3.3,25.9,790.0,728.39,540.33
2018,7,29,13,15,446.0,371.0,3.35,25.55,780.5,701.78,522.68
2018,7,29,13,30,452.0,362.0,3.4,25.2,771.0,673.51,503.81
2018,7,29,13,45,456.5,348.5,3.45,24.85,753.0,638.77,480.03
2018,7,29,14,0,461.0,335.0,3.5,24.5,735.0,602.73,454.8
2018,7,29,14,15,401.5,344.0,3.5,24.1,684.0,544.55,412.1
2018,7,29,14,30,342.0,353.0,3.5,23.7,633.0,492.24,373.24
2018,7,29,14,45,328.5,340.5,3.5,23.3,600.0,451.23,342.61
2018,7,29,15,0,315.0,328.0,3.5,22.9,567.0,411.32,312.16
2018,7,29,15,15,435.5,268.5,3.5,22.9,579.5,386.82,290.91
2018,7,29,15,30,556.0,209.0,3.5,22.9,592.0,351.35,258.72
2018,7,29,15,45,581.0,184.5,3.55,22.3,560.5,301.95,216.49
2018,7,29,16,0,606.0,160.0,3.6,21.7,529.0,249.18,170.95
2018,7,29,16,15,625.5,140.0,3.55,21.2,493.5,196.09,126.23
2018,7,29,16,30,645.0,120.0,3.5,20.7,458.0,140.84,84.26
2018,7,29,16,45,622.5,112.5,3.5,20.2,411.5,91.37,58.96
2018,7,29,17,0,600.0,105.0,3.5,19.7,365.0,71.28,56.48
2018,7,29,17,15,560.0,96.0,3.45,19.2,314.0,67.06,53.12
2018,7,29,17,30,520.0,87.0,3.4,18.7,263.0,62.56,49.41
2018,7,29,17,45,504.5,75.5,3.35,18.15,222.5,55.83,43.63
2018,7,29,18,0,489.0,64.0,3.3,17.6,182.0,48.65,37.27
2018,7,29,18,15,403.5,53.5,3.2,17.25,135.5,41.64,30.85
2018,7,29,18,30,318.0,43.0,3.1,16.9,89.0,34.34,23.96
2018,7,29,18,45,223.0,31.0,3.05,16.55,57.0,24.23,13.7
2018,7,29,19,0,128.0,19.0,3.0,16.2,25.0,15.03,0.0
2018,7,29,19,15,64.0,9.5,2.95,16.05,12.5,8.64,0.0
2018,7,29,19,30,0.0,0.0,2.9,15.9,0.0,0.0,0.0
2018,7,29,19,45,0.0,0.0,2.9,15.75,0.0,0.0,0.0
2018,7,29,20,0,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,2.95,15.55,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,3.05,15.45,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,3.1,15.35,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,3.1,15.25,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,3.1,15.15,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,3.05,14.8,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,2.95,14.6,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,2.85,14.25,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,2.65,14.1,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,7,30,5,15,54.5,9.0,2.8,14.8,12.0,20.03,0.0
2018,7,30,5,30,109.0,18.0,2.9,15.4,24.0,57.87,0.0
2018,7,30,5,45,181.0,30.5,3.05,15.95,52.0,110.18,76.35
2018,7,30,6,0,253.0,43.0,3.2,16.5,80.0,162.8,125.28
2018,7,30,6,15,215.5,59.5,3.2,17.25,100.0,179.64,143.03
2018,7,30,6,30,178.0,76.0,3.2,18.0,120.0,181.38,146.58
2018,7,30,6,45,117.0,103.0,3.2,18.75,134.5,178.2,144.28
2018,7,30,7,0,56.0,130.0,3.2,19.5,149.0,166.69,133.86
2018,7,30,7,15,180.0,142.5,3.1,20.1,218.5,272.86,221.81
2018,7,30,7,30,304.0,155.0,3.0,20.7,288.0,393.06,317.8
2018,7,30,7,45,430.5,149.0,2.95,21.35,362.5,507.78,406.32
2018,7,30,8,0,557.0,143.0,2.9,22.0,437.0,625.28,493.6
2018,7,30,8,15,603.5,147.0,2.9,22.55,493.0,689.72,538.44
2018,7,30,8,30,650.0,151.0,2.9,23.1,549.0,755.16,582.27
2018,7,30,8,45,730.5,133.5,2.85,23.65,612.5,827.04,628.97
2018,7,30,9,0,811.0,116.0,2.8,24.2,676.0,896.19,672.38
2018,7,30,9,15,824.5,117.5,2.8,24.8,716.0,929.02,690.69
2018,7,30,9,30,838.0,119.0,2.8,25.4,756.0,959.12,707.3
2018,7,30,9,45,849.5,120.0,2.8,26.05,791.5,973.48,713.32
2018,7,30,10,0,861.0,121.0,2.8,26.7,827.0,994.75,724.03
2018,7,30,10,15,871.0,122.0,2.8,27.45,857.5,1011.22,731.25
2018,7,30,10,30,881.0,123.0,2.8,28.2,888.0,1024.2,736.3
2018,7,30,10,45,888.5,122.0,2.85,29.0,910.5,1029.0,736.55
2018,7,30,11,0,896.0,121.0,2.9,29.8,933.0,1030.15,734.67
2018,7,30,11,15,900.5,121.5,2.9,30.4,948.5,1026.1,729.81
2018,7,30,11,30,905.0,122.0,2.9,31.0,964.0,1018.34,722.78
2018,7,30,11,45,880.0,139.0,2.95,31.55,963.5,994.21,706.15
2018,7,30,12,0,855.0,156.0,3.0,32.1,963.0,966.74,687.58
2018,7,30,12,15,872.0,145.5,3.0,32.3,968.0,950.46,676.81
2018,7,30,12,30,889.0,135.0,3.0,32.5,973.0,930.33,663.56
2018,7,30,12,45,887.5,134.0,3.05,32.7,965.0,898.9,643.43
2018,7,30,13,0,886.0,133.0,3.1,32.9,957.0,864.62,621.42
2018,7,30,13,15,882.0,132.5,3.15,32.8,941.5,826.07,597.22
2018,7,30,13,30,878.0,132.0,3.2,32.7,926.0,785.12,571.19
2018,7,30,13,45,872.5,131.0,3.25,32.6,903.5,740.44,541.46
2018,7,30,14,0,867.0,130.0,3.3,32.5,881.0,693.86,508.83
2018,7,30,14,15,858.5,129.0,3.3,32.15,851.5,643.72,473.14
2018,7,30,14,30,850.0,128.0,3.3,31.8,822.0,592.38,435.5
2018,7,30,14,45,838.5,126.5,3.3,31.45,786.0,536.57,393.51
2018,7,30,15,0,827.0,125.0,3.3,31.1,750.0,481.0,350.3
2018,7,30,15,15,813.5,122.5,3.3,31.1,709.5,423.74,304.04
2018,7,30,15,30,800.0,120.0,3.3,31.1,669.0,366.91,256.94
2018,7,30,15,45,780.0,118.0,3.25,29.95,623.5,309.36,209.71
2018,7,30,16,0,760.0,116.0,3.2,28.8,578.0,253.53,163.67
2018,7,30,16,15,732.0,113.5,3.15,28.05,528.5,192.21,115.29
2018,7,30,16,30,704.0,111.0,3.1,27.3,479.0,139.2,78.55
2018,7,30,16,45,670.5,106.5,3.05,26.5,428.0,87.94,54.22
2018,7,30,17,0,637.0,102.0,3.0,25.7,377.0,69.47,53.57
2018,7,30,17,15,593.5,95.5,3.0,24.6,325.5,67.05,51.93
2018,7,30,17,30,550.0,89.0,3.0,23.5,274.0,64.51,50.1
2018,7,30,17,45,491.5,81.0,2.95,22.35,225.0,60.52,46.9
2018,7,30,18,0,433.0,73.0,2.9,21.2,176.0,54.53,41.78
2018,7,30,18,15,356.0,60.0,2.85,20.4,131.0,45.53,33.76
2018,7,30,18,30,279.0,47.0,2.8,19.6,86.0,36.22,25.21
2018,7,30,18,45,183.5,31.5,2.75,18.75,53.0,24.59,13.57
2018,7,30,19,0,88.0,16.0,2.7,17.9,20.0,12.61,0.0
2018,7,30,19,15,44.0,8.0,2.75,17.55,10.0,7.28,0.0
2018,7,30,19,30,0.0,0.0,2.8,17.2,0.0,0.0,0.0
2018,7,30,19,45,0.0,0.0,2.8,16.8,0.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,2.85,16.2,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,2.95,15.25,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,2.85,14.6,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,2.75,14.4,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,2.7,14.25,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,2.65,14.1,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,2.55,13.95,0.0,0.0,0.0
