Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,10,0,15,0.0,0.0,1.6,16.75,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,1.6,16.6,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,1.55,16.45,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,1.5,16.15,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,1.5,15.65,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,1.5,15.35,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,1.45,15.05,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,1.45,14.75,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,1.55,14.85,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,8,10,5,15,46.5,6.5,1.85,15.55,7.5,0.0,0.0
2018,8,10,5,30,93.0,13.0,2.1,16.2,15.0,37.34,0.0
2018,8,10,5,45,210.5,26.0,2.4,16.8,47.0,114.25,56.7
2018,8,10,6,0,328.0,39.0,2.7,17.4,79.0,192.38,144.55
2018,8,10,6,15,406.5,49.5,2.65,18.2,123.0,259.72,204.78
2018,8,10,6,30,485.0,60.0,2.6,19.0,167.0,335.32,269.54
2018,8,10,6,45,537.0,69.0,2.6,19.8,216.5,402.1,325.33
2018,8,10,7,0,589.0,78.0,2.6,20.6,266.0,473.12,382.13
2018,8,10,7,15,626.0,85.0,2.6,21.75,316.5,535.66,429.47
2018,8,10,7,30,663.0,92.0,2.6,22.9,367.0,599.96,476.07
2018,8,10,7,45,689.5,98.0,2.6,24.0,417.0,656.53,514.5
2018,8,10,8,0,716.0,104.0,2.6,25.1,467.0,713.13,550.97
2018,8,10,8,15,738.0,109.0,2.6,26.0,515.5,764.42,583.0
2018,8,10,8,30,760.0,114.0,2.6,26.9,564.0,810.43,610.56
2018,8,10,8,45,777.5,117.0,2.6,27.75,609.0,852.91,635.24
2018,8,10,9,0,795.0,120.0,2.6,28.6,654.0,893.36,658.08
2018,8,10,9,15,800.5,127.5,2.65,29.35,693.0,925.14,675.5
2018,8,10,9,30,806.0,135.0,2.7,30.1,732.0,953.79,690.78
2018,8,10,9,45,806.0,142.5,2.75,30.85,764.0,973.73,700.36
2018,8,10,10,0,806.0,150.0,2.8,31.6,796.0,990.1,707.75
2018,8,10,10,15,815.5,151.0,2.85,32.1,825.0,1005.48,715.29
2018,8,10,10,30,825.0,152.0,2.9,32.6,854.0,1017.4,720.72
2018,8,10,10,45,832.5,153.0,2.95,33.1,877.0,1023.72,722.75
2018,8,10,11,0,840.0,154.0,3.0,33.6,900.0,1026.37,722.64
2018,8,10,11,15,844.0,154.5,3.1,33.9,914.5,1021.28,718.84
2018,8,10,11,30,848.0,155.0,3.2,34.2,929.0,1012.52,712.9
2018,8,10,11,45,850.0,155.5,3.25,34.5,936.5,998.15,703.16
2018,8,10,12,0,852.0,156.0,3.3,34.8,944.0,980.25,691.33
2018,8,10,12,15,849.0,157.5,3.35,35.15,942.5,955.26,674.93
2018,8,10,12,30,846.0,159.0,3.4,35.5,941.0,927.15,656.62
2018,8,10,12,45,840.5,161.0,3.4,35.9,932.0,894.4,634.91
2018,8,10,13,0,835.0,163.0,3.4,36.3,923.0,859.02,611.5
2018,8,10,13,15,830.5,162.0,3.45,36.35,907.0,819.24,586.28
2018,8,10,13,30,826.0,161.0,3.5,36.4,891.0,777.23,558.94
2018,8,10,13,45,819.5,159.0,3.55,36.5,867.5,730.86,527.17
2018,8,10,14,0,813.0,157.0,3.6,36.6,844.0,682.87,493.58
2018,8,10,14,15,803.0,156.0,3.65,36.3,814.0,632.19,458.03
2018,8,10,14,30,793.0,155.0,3.7,36.0,784.0,580.66,420.8
2018,8,10,14,45,780.0,152.0,3.75,35.75,747.5,525.31,379.63
2018,8,10,15,0,767.0,149.0,3.8,35.5,711.0,469.97,337.17
2018,8,10,15,15,751.5,146.0,3.8,35.5,670.0,410.11,289.86
2018,8,10,15,30,736.0,143.0,3.8,35.5,629.0,354.13,244.29
2018,8,10,15,45,713.5,139.5,3.8,34.4,583.0,296.94,198.39
2018,8,10,16,0,691.0,136.0,3.8,33.3,537.0,241.93,154.28
2018,8,10,16,15,662.5,131.0,3.75,32.45,488.0,187.34,112.71
2018,8,10,16,30,634.0,126.0,3.7,31.6,439.0,136.19,79.43
2018,8,10,16,45,599.0,119.0,3.6,30.75,388.5,87.08,59.49
2018,8,10,17,0,564.0,112.0,3.5,29.9,338.0,78.68,60.4
2018,8,10,17,15,520.0,102.5,3.35,28.7,288.0,73.13,56.2
2018,8,10,17,30,476.0,93.0,3.2,27.5,238.0,67.63,51.9
2018,8,10,17,45,417.0,81.0,3.05,26.35,190.5,59.97,45.55
2018,8,10,18,0,358.0,69.0,2.9,25.2,143.0,52.01,38.69
2018,8,10,18,15,279.5,54.0,2.85,24.25,101.5,41.37,29.24
2018,8,10,18,30,201.0,39.0,2.8,23.3,60.0,30.35,18.84
2018,8,10,18,45,118.0,23.5,2.75,22.4,34.0,18.55,0.0
2018,8,10,19,0,35.0,8.0,2.7,21.5,8.0,7.28,0.0
2018,8,10,19,15,17.5,4.0,2.75,21.05,4.0,0.0,0.0
2018,8,10,19,30,0.0,0.0,2.8,20.6,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,2.9,20.15,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,3.0,19.7,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,3.0,19.5,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,3.0,19.3,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,3.0,19.1,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,3.0,18.9,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,3.0,18.75,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,3.0,18.6,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,2.95,18.45,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,2.9,18.3,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,2.85,18.2,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,2.8,18.1,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,2.75,17.95,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,2.7,17.8,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,2.6,17.75,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,2.5,17.7,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,2.4,17.6,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,2.2,17.45,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,2.1,17.4,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,2.05,17.3,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,2.0,17.2,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,2.0,17.15,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,2.0,17.1,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,2.1,16.9,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,2.15,16.85,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,2.2,16.8,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,2.25,16.7,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,2.35,16.55,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,2.45,16.4,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,2.55,16.3,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,8,11,5,15,24.5,5.5,2.9,16.75,6.0,0.0,0.0
2018,8,11,5,30,49.0,11.0,3.0,17.2,12.0,23.46,0.0
2018,8,11,5,45,132.5,26.5,3.15,17.6,40.0,88.66,39.18
2018,8,11,6,0,216.0,42.0,3.3,18.0,68.0,151.7,113.18
2018,8,11,6,15,289.5,58.0,3.3,18.7,110.5,215.24,169.49
2018,8,11,6,30,363.0,74.0,3.3,19.4,153.0,286.97,230.99
2018,8,11,6,45,417.0,87.0,3.3,20.1,201.0,351.77,285.47
2018,8,11,7,0,471.0,100.0,3.3,20.8,249.0,421.5,341.98
2018,8,11,7,15,510.5,110.5,3.35,21.55,298.5,483.07,390.1
2018,8,11,7,30,550.0,121.0,3.4,22.3,348.0,547.13,438.41
2018,8,11,7,45,579.0,130.0,3.45,23.1,397.0,609.87,483.76
2018,8,11,8,0,608.0,139.0,3.5,23.9,446.0,667.65,524.15
2018,8,11,8,15,631.0,147.0,3.5,24.5,493.5,719.41,559.04
2018,8,11,8,30,654.0,155.0,3.5,25.1,541.0,770.42,592.11
2018,8,11,8,45,670.0,163.0,3.5,25.75,585.5,814.04,619.2
2018,8,11,9,0,686.0,171.0,3.5,26.4,630.0,855.85,644.58
2018,8,11,9,15,695.0,178.5,3.55,27.0,668.5,888.37,663.65
2018,8,11,9,30,704.0,186.0,3.6,27.6,707.0,918.24,680.83
2018,8,11,9,45,708.0,195.0,3.6,28.2,740.0,941.97,693.5
2018,8,11,10,0,712.0,204.0,3.6,28.8,773.0,962.54,704.08
2018,8,11,10,15,709.5,213.0,3.65,29.1,797.5,973.28,709.4
2018,8,11,10,30,707.0,222.0,3.7,29.4,822.0,980.6,712.65
2018,8,11,10,45,721.5,221.5,3.7,29.75,847.5,991.83,718.13
2018,8,11,11,0,736.0,221.0,3.7,30.1,873.0,999.65,721.45
2018,8,11,11,15,739.5,223.0,3.75,30.25,887.5,995.53,718.08
2018,8,11,11,30,743.0,225.0,3.8,30.4,902.0,987.97,712.7
2018,8,11,11,45,744.0,226.0,3.85,30.5,908.5,973.57,703.13
2018,8,11,12,0,745.0,227.0,3.9,30.6,915.0,955.91,691.57
2018,8,11,12,15,748.5,224.5,3.95,30.55,915.5,933.99,677.7
2018,8,11,12,30,752.0,222.0,4.0,30.5,916.0,909.0,661.82
2018,8,11,12,45,754.5,217.5,4.1,30.4,908.5,878.26,642.46
2018,8,11,13,0,757.0,213.0,4.2,30.3,901.0,844.79,620.84
2018,8,11,13,15,752.5,211.5,4.2,30.05,885.0,805.93,594.75
2018,8,11,13,30,748.0,210.0,4.2,29.8,869.0,765.08,566.85
2018,8,11,13,45,731.0,212.0,4.25,29.5,842.0,716.72,533.25
2018,8,11,14,0,714.0,214.0,4.3,29.2,815.0,667.82,498.53
2018,8,11,14,15,705.5,209.0,4.25,28.75,785.5,617.85,462.4
2018,8,11,14,30,697.0,204.0,4.2,28.3,756.0,567.23,424.79
2018,8,11,14,45,694.5,196.0,4.2,27.9,724.5,516.68,386.14
2018,8,11,15,0,692.0,188.0,4.2,27.5,693.0,465.3,345.59
2018,8,11,15,15,675.5,182.5,4.2,27.5,652.0,409.89,300.44
2018,8,11,15,30,659.0,177.0,4.2,27.5,611.0,355.63,255.25
2018,8,11,15,45,638.0,169.5,4.1,26.4,565.0,299.97,209.57
2018,8,11,16,0,617.0,162.0,4.0,25.3,519.0,246.52,165.78
2018,8,11,16,15,596.5,153.5,3.9,24.7,473.5,194.79,125.06
2018,8,11,16,30,576.0,145.0,3.8,24.1,428.0,144.88,91.22
2018,8,11,16,45,544.5,135.0,3.75,23.5,378.5,96.71,77.13
2018,8,11,17,0,513.0,125.0,3.7,22.9,329.0,87.03,69.35
2018,8,11,17,15,471.0,113.5,3.6,22.25,280.0,80.66,64.23
2018,8,11,17,30,429.0,102.0,3.5,21.6,231.0,73.98,58.68
2018,8,11,17,45,373.5,87.5,3.4,20.95,184.0,64.68,50.67
2018,8,11,18,0,318.0,73.0,3.3,20.3,137.0,54.99,42.04
2018,8,11,18,15,244.5,55.5,3.25,19.7,96.5,42.51,30.76
2018,8,11,18,30,171.0,38.0,3.2,19.1,56.0,29.56,18.36
2018,8,11,18,45,99.0,22.5,3.15,18.55,31.5,17.76,0.0
2018,8,11,19,0,27.0,7.0,3.1,18.0,7.0,6.37,0.0
2018,8,11,19,15,13.5,3.5,3.05,17.75,3.5,0.0,0.0
2018,8,11,19,30,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,3.0,17.25,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,2.95,16.9,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,2.9,16.8,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,2.9,16.7,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,2.75,16.3,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,2.7,16.15,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,2.65,16.05,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,2.6,15.95,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,2.6,15.85,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,2.55,15.7,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,2.5,15.55,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,2.25,15.2,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,1.95,14.8,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,1.85,14.65,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,1.7,14.55,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,1.65,14.6,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,1.75,14.8,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,8,12,5,15,19.5,4.5,2.0,15.45,5.0,0.0,0.0
2018,8,12,5,30,39.0,9.0,2.2,16.0,10.0,18.91,0.0
2018,8,12,5,45,112.0,26.0,2.4,16.5,37.0,75.06,28.45
2018,8,12,6,0,185.0,43.0,2.6,17.0,64.0,141.33,105.3
2018,8,12,6,15,258.0,59.5,2.55,17.75,105.5,203.35,160.28
2018,8,12,6,30,331.0,76.0,2.5,18.5,147.0,273.62,220.41
2018,8,12,6,45,389.5,88.5,2.45,19.2,194.5,338.61,274.91
2018,8,12,7,0,448.0,101.0,2.4,19.9,242.0,409.1,331.85
2018,8,12,7,15,493.5,111.0,2.4,20.75,292.0,472.95,381.36
2018,8,12,7,30,539.0,121.0,2.4,21.6,342.0,539.9,431.35
2018,8,12,7,45,576.5,127.0,2.35,22.4,391.5,605.34,478.09
2018,8,12,8,0,614.0,133.0,2.3,23.2,441.0,666.52,520.15
2018,8,12,8,15,643.0,138.5,2.35,24.1,490.0,720.72,555.48
2018,8,12,8,30,672.0,144.0,2.4,25.0,539.0,774.55,589.45
2018,8,12,8,45,696.0,146.5,2.4,25.9,584.5,819.74,616.32
2018,8,12,9,0,720.0,149.0,2.4,26.8,630.0,863.49,641.67
2018,8,12,9,15,738.5,151.5,2.5,27.6,671.0,900.23,662.96
2018,8,12,9,30,757.0,154.0,2.6,28.4,712.0,934.66,682.54
2018,8,12,9,45,773.5,154.0,2.65,29.25,748.0,955.37,692.48
2018,8,12,10,0,790.0,154.0,2.7,30.1,784.0,979.71,704.83
2018,8,12,10,15,800.0,155.5,2.8,30.6,813.5,995.94,713.38
2018,8,12,10,30,810.0,157.0,2.9,31.1,843.0,1008.76,719.87
2018,8,12,10,45,818.0,157.5,3.05,31.6,865.5,1014.96,722.69
2018,8,12,11,0,826.0,158.0,3.2,32.1,888.0,1017.53,723.35
2018,8,12,11,15,829.5,159.0,3.3,32.45,902.5,1012.45,719.31
2018,8,12,11,30,833.0,160.0,3.4,32.8,917.0,1003.73,713.13
2018,8,12,11,45,834.5,160.5,3.55,33.1,924.0,988.95,703.68
2018,8,12,12,0,836.0,161.0,3.7,33.4,931.0,970.7,692.06
2018,8,12,12,15,833.5,162.0,3.75,33.5,929.5,945.86,676.17
2018,8,12,12,30,831.0,163.0,3.8,33.6,928.0,917.94,658.33
2018,8,12,12,45,826.5,164.0,3.9,33.7,919.0,885.37,637.66
2018,8,12,13,0,822.0,165.0,4.0,33.8,910.0,850.18,615.13
2018,8,12,13,15,818.0,163.5,4.05,33.65,894.0,810.64,589.94
2018,8,12,13,30,814.0,162.0,4.1,33.5,878.0,768.88,562.44
2018,8,12,13,45,807.0,160.5,4.15,33.3,854.5,722.97,530.87
2018,8,12,14,0,800.0,159.0,4.2,33.1,831.0,675.49,497.45
2018,8,12,14,15,791.0,156.5,4.25,32.7,801.0,624.58,461.09
2018,8,12,14,30,782.0,154.0,4.3,32.3,771.0,572.77,422.98
2018,8,12,14,45,770.0,151.0,4.3,31.9,735.0,518.37,381.69
2018,8,12,15,0,758.0,148.0,4.3,31.5,699.0,463.9,339.05
2018,8,12,15,15,740.0,144.5,4.3,31.5,656.5,403.08,290.08
2018,8,12,15,30,722.0,141.0,4.3,31.5,614.0,346.46,243.19
2018,8,12,15,45,697.0,137.5,4.25,30.25,567.0,289.38,196.67
2018,8,12,16,0,672.0,134.0,4.2,29.0,520.0,234.81,152.31
2018,8,12,16,15,659.0,124.0,4.1,28.2,474.5,179.67,109.01
2018,8,12,16,30,646.0,114.0,4.0,27.4,429.0,126.12,73.0
2018,8,12,16,45,616.5,107.0,3.95,26.55,380.5,76.35,59.12
2018,8,12,17,0,587.0,100.0,3.9,25.7,332.0,69.84,54.04
2018,8,12,17,15,545.5,91.5,3.75,24.7,282.5,65.86,50.99
2018,8,12,17,30,504.0,83.0,3.6,23.7,233.0,61.65,47.62
2018,8,12,17,45,447.5,72.5,3.45,22.65,186.5,55.41,42.33
2018,8,12,18,0,391.0,62.0,3.3,21.6,140.0,46.99,34.92
2018,8,12,18,15,308.0,48.5,3.2,20.85,98.5,37.33,26.14
2018,8,12,18,30,225.0,35.0,3.1,20.1,57.0,27.34,16.22
2018,8,12,18,45,132.5,21.0,3.0,19.35,32.0,16.62,0.0
2018,8,12,19,0,40.0,7.0,2.9,18.6,7.0,6.37,0.0
2018,8,12,19,15,20.0,3.5,2.85,18.25,3.5,0.0,0.0
2018,8,12,19,30,0.0,0.0,2.8,17.9,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,2.75,17.6,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,2.7,17.3,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,2.7,17.15,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,2.65,16.8,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,2.6,16.6,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,2.6,16.45,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,2.55,15.95,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,2.45,15.3,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,2.35,14.95,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,2.25,14.8,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,2.15,14.65,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,1.95,14.35,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,1.9,14.25,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,1.85,14.1,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,1.9,14.05,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,2.05,14.15,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,8,13,5,15,26.0,5.0,2.3,14.7,5.5,0.0,0.0
2018,8,13,5,30,52.0,10.0,2.5,15.2,11.0,23.41,0.0
2018,8,13,5,45,143.0,25.0,2.75,15.7,38.5,89.6,29.14
2018,8,13,6,0,234.0,40.0,3.0,16.2,66.0,157.15,117.17
2018,8,13,6,15,300.5,53.5,3.0,16.75,105.5,215.47,170.54
2018,8,13,6,30,367.0,67.0,3.0,17.3,145.0,281.39,228.11
2018,8,13,6,45,359.5,83.0,3.0,17.85,177.0,315.7,258.4
2018,8,13,7,0,352.0,99.0,3.0,18.4,209.0,348.4,285.76
2018,8,13,7,15,444.5,106.0,2.95,19.05,270.5,435.08,355.5
2018,8,13,7,30,537.0,113.0,2.9,19.7,332.0,535.86,433.28
2018,8,13,7,45,598.5,114.5,2.9,20.35,389.0,608.82,487.32
2018,8,13,8,0,660.0,116.0,2.9,21.0,446.0,684.65,541.01
2018,8,13,8,15,684.0,121.5,2.9,21.7,494.0,736.24,574.75
2018,8,13,8,30,708.0,127.0,2.9,22.4,542.0,787.04,607.25
2018,8,13,8,45,727.0,131.5,2.9,23.15,587.0,831.04,634.14
2018,8,13,9,0,746.0,136.0,2.9,23.9,632.0,873.26,659.34
2018,8,13,9,15,754.0,142.5,2.95,24.45,671.0,905.28,678.08
2018,8,13,9,30,762.0,149.0,3.0,25.0,710.0,928.29,690.7
2018,8,13,9,45,764.0,157.5,3.05,25.55,743.0,950.34,702.74
2018,8,13,10,0,766.0,166.0,3.1,26.1,776.0,969.0,712.53
2018,8,13,10,15,774.0,169.0,3.15,26.6,804.5,984.54,720.48
2018,8,13,10,30,782.0,172.0,3.2,27.1,833.0,996.69,726.3
2018,8,13,10,45,787.0,174.5,3.3,27.55,854.5,1001.8,728.18
2018,8,13,11,0,792.0,177.0,3.4,28.0,876.0,1003.36,727.93
2018,8,13,11,15,794.5,178.5,3.5,28.1,889.5,997.84,724.22
2018,8,13,11,30,797.0,180.0,3.6,28.2,903.0,988.79,718.36
2018,8,13,11,45,796.5,182.5,3.7,28.3,910.0,974.34,709.07
2018,8,13,12,0,796.0,185.0,3.8,28.4,917.0,956.56,697.68
2018,8,13,12,15,799.5,183.0,3.9,28.25,917.5,934.97,684.48
2018,8,13,12,30,803.0,181.0,4.0,28.1,918.0,910.18,669.13
2018,8,13,12,45,805.5,177.5,4.05,28.0,911.0,880.01,649.73
2018,8,13,13,0,808.0,174.0,4.1,27.9,904.0,846.93,628.27
2018,8,13,13,15,802.5,173.0,4.2,27.55,887.5,807.01,602.78
2018,8,13,13,30,797.0,172.0,4.3,27.2,871.0,765.02,574.56
2018,8,13,13,45,789.0,171.0,4.35,26.9,847.5,719.4,542.47
2018,8,13,14,0,781.0,170.0,4.4,26.6,824.0,672.35,508.56
2018,8,13,14,15,770.5,168.0,4.4,26.1,793.5,621.72,471.42
2018,8,13,14,30,760.0,166.0,4.4,25.6,763.0,570.39,432.64
2018,8,13,14,45,746.5,162.5,4.4,25.15,726.5,513.49,388.58
2018,8,13,15,0,733.0,159.0,4.4,24.7,690.0,458.28,344.38
2018,8,13,15,15,716.5,155.0,4.4,24.7,649.0,401.92,297.49
2018,8,13,15,30,700.0,151.0,4.4,24.7,608.0,346.58,250.43
2018,8,13,15,45,679.0,146.5,4.3,23.4,563.0,290.94,203.8
2018,8,13,16,0,658.0,142.0,4.2,22.1,518.0,237.39,159.06
2018,8,13,16,15,631.0,135.5,4.1,21.5,470.0,183.77,116.51
2018,8,13,16,30,604.0,129.0,4.0,20.9,422.0,133.48,82.74
2018,8,13,16,45,570.0,121.0,3.9,20.25,372.5,85.51,68.57
2018,8,13,17,0,536.0,113.0,3.8,19.6,323.0,79.21,63.55
2018,8,13,17,15,491.5,103.0,3.7,19.0,273.5,73.63,58.98
2018,8,13,17,30,447.0,93.0,3.6,18.4,224.0,67.78,54.04
2018,8,13,17,45,388.0,80.0,3.5,17.85,177.5,59.38,46.65
2018,8,13,18,0,329.0,67.0,3.4,17.3,131.0,50.64,38.72
2018,8,13,18,15,251.5,51.0,3.3,16.9,91.5,39.18,28.14
2018,8,13,18,30,174.0,35.0,3.2,16.5,52.0,27.31,16.16
2018,8,13,18,45,97.5,20.0,3.1,16.05,28.5,15.82,0.0
2018,8,13,19,0,21.0,5.0,3.0,15.6,5.0,4.55,0.0
2018,8,13,19,15,10.5,2.5,2.95,15.45,2.5,0.0,0.0
2018,8,13,19,30,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,2.85,15.1,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,2.75,14.6,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,2.7,14.45,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,2.65,14.3,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,2.6,14.15,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,2.55,14.05,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,2.45,14.05,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,2.35,14.3,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,2.25,14.3,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,2.15,14.3,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,2.05,14.25,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,2.05,14.25,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,2.15,14.4,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,8,14,5,15,9.5,3.5,2.45,14.9,3.5,0.0,0.0
2018,8,14,5,30,19.0,7.0,2.7,15.3,7.0,11.61,0.0
2018,8,14,5,45,72.0,24.0,2.95,15.75,31.0,58.72,12.63
2018,8,14,6,0,125.0,41.0,3.2,16.2,55.0,108.19,79.32
2018,8,14,6,15,134.5,52.5,3.25,16.6,74.5,130.27,101.92
2018,8,14,6,30,144.0,64.0,3.3,17.0,94.0,154.2,124.11
2018,8,14,6,45,72.0,71.0,3.35,17.45,86.0,118.57,95.12
2018,8,14,7,0,0.0,78.0,3.4,17.9,78.0,70.78,54.13
2018,8,14,7,15,0.0,82.5,3.35,18.3,82.5,74.2,56.88
2018,8,14,7,30,0.0,87.0,3.3,18.7,87.0,77.87,59.7
2018,8,14,7,45,0.0,91.5,3.3,19.15,91.5,81.71,62.57
2018,8,14,8,0,0.0,96.0,3.3,19.6,96.0,85.65,65.48
2018,8,14,8,15,0.5,115.5,3.3,20.05,116.0,104.39,80.46
2018,8,14,8,30,1.0,135.0,3.3,20.5,136.0,123.24,95.31
2018,8,14,8,45,1.5,149.5,3.25,20.95,150.5,137.29,106.13
2018,8,14,9,0,2.0,164.0,3.2,21.4,165.0,151.37,116.86
2018,8,14,9,15,4.5,182.0,3.2,21.8,185.0,170.76,131.79
2018,8,14,9,30,7.0,200.0,3.2,22.2,205.0,190.23,146.63
2018,8,14,9,45,16.5,239.0,3.2,22.65,252.0,237.18,182.86
2018,8,14,10,0,26.0,278.0,3.2,23.1,299.0,299.61,230.16
2018,8,14,10,15,46.5,322.0,3.25,23.45,360.5,365.12,279.35
2018,8,14,10,30,67.0,366.0,3.3,23.8,422.0,430.41,327.36
2018,8,14,10,45,82.5,392.0,3.3,24.15,463.0,470.91,356.3
2018,8,14,11,0,98.0,418.0,3.3,24.5,504.0,510.54,384.32
2018,8,14,11,15,143.0,432.0,3.35,24.75,560.0,581.45,435.54
2018,8,14,11,30,188.0,446.0,3.4,25.0,616.0,634.08,472.99
2018,8,14,11,45,372.5,374.5,3.45,25.25,715.0,746.31,556.16
2018,8,14,12,0,557.0,303.0,3.5,25.5,814.0,850.25,630.79
2018,8,14,12,15,688.0,238.0,3.6,25.55,868.5,891.99,661.91
2018,8,14,12,30,819.0,173.0,3.7,25.6,923.0,917.04,679.15
2018,8,14,12,45,820.0,170.0,3.75,25.65,915.0,885.54,658.04
2018,8,14,13,0,821.0,167.0,3.8,25.7,907.0,851.16,635.29
2018,8,14,13,15,818.5,164.5,3.85,25.5,891.5,811.73,609.53
2018,8,14,13,30,816.0,162.0,3.9,25.3,876.0,769.98,581.28
2018,8,14,13,45,812.0,158.5,3.95,25.1,853.0,724.12,548.83
2018,8,14,14,0,808.0,155.0,4.0,24.9,830.0,676.45,514.25
2018,8,14,14,15,800.5,152.5,4.0,24.5,800.5,625.92,476.85
2018,8,14,14,30,793.0,150.0,4.0,24.1,771.0,574.31,437.53
2018,8,14,14,45,783.5,145.5,4.05,23.75,735.0,519.15,394.35
2018,8,14,15,0,774.0,141.0,4.1,23.4,699.0,463.64,349.47
2018,8,14,15,15,758.5,138.0,4.1,23.4,658.0,406.99,301.89
2018,8,14,15,30,743.0,135.0,4.1,23.4,617.0,346.76,250.57
2018,8,14,15,45,724.5,129.5,4.1,22.3,571.5,288.5,201.15
2018,8,14,16,0,706.0,124.0,4.1,21.2,526.0,231.97,153.34
2018,8,14,16,15,682.0,118.0,4.05,20.65,477.5,176.27,108.72
2018,8,14,16,30,658.0,112.0,4.0,20.1,429.0,123.44,73.23
2018,8,14,16,45,625.0,105.0,3.95,19.55,378.5,72.86,57.86
2018,8,14,17,0,592.0,98.0,3.9,19.0,328.0,68.75,54.63
2018,8,14,17,15,547.0,90.0,3.8,18.45,278.0,65.09,51.67
2018,8,14,17,30,502.0,82.0,3.7,17.9,228.0,61.24,48.41
2018,8,14,17,45,440.5,71.5,3.6,17.4,180.5,53.4,41.48
2018,8,14,18,0,379.0,61.0,3.5,16.9,133.0,46.34,34.99
2018,8,14,18,15,291.5,47.0,3.4,16.5,92.5,36.25,25.59
2018,8,14,18,30,204.0,33.0,3.3,16.1,52.0,25.83,14.61
2018,8,14,18,45,114.0,19.0,3.15,15.75,28.5,17.28,0.0
2018,8,14,19,0,24.0,5.0,3.0,15.4,5.0,4.55,0.0
2018,8,14,19,15,12.0,2.5,2.9,15.25,2.5,0.0,0.0
2018,8,14,19,30,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,2.75,14.65,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,2.8,14.55,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,2.75,14.45,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,2.65,14.35,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,2.55,14.3,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,2.45,14.25,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,2.4,14.15,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,2.35,14.1,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,2.25,14.1,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,2.1,14.05,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,1.75,14.05,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,1.8,14.25,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,8,15,5,15,5.5,2.0,2.2,15.05,2.0,0.0,0.0
2018,8,15,5,30,11.0,4.0,2.4,15.5,4.0,6.68,0.0
2018,8,15,5,45,52.5,12.5,2.55,15.95,17.5,34.95,1.71
2018,8,15,6,0,94.0,21.0,2.7,16.4,31.0,75.08,53.16
2018,8,15,6,15,98.5,28.5,2.7,16.85,44.0,81.63,62.03
2018,8,15,6,30,103.0,36.0,2.7,17.3,57.0,97.44,76.88
2018,8,15,6,45,51.5,41.0,2.7,17.75,51.5,72.21,56.11
2018,8,15,7,0,0.0,46.0,2.7,18.2,46.0,40.57,28.71
2018,8,15,7,15,0.0,54.0,2.65,18.75,54.0,47.67,34.59
2018,8,15,7,30,0.0,62.0,2.6,19.3,62.0,54.78,40.35
2018,8,15,7,45,0.0,69.5,2.6,19.85,69.5,61.45,45.65
2018,8,15,8,0,0.0,77.0,2.6,20.4,77.0,68.13,50.89
2018,8,15,8,15,0.0,93.5,2.6,20.95,93.5,83.07,62.8
2018,8,15,8,30,0.0,110.0,2.6,21.5,110.0,98.45,74.89
2018,8,15,8,45,0.5,136.0,2.6,22.05,136.5,123.41,94.52
2018,8,15,9,0,1.0,162.0,2.6,22.6,163.0,148.55,113.98
2018,8,15,9,15,4.5,187.0,2.65,23.15,190.5,175.69,134.86
2018,8,15,9,30,8.0,212.0,2.7,23.7,218.0,202.98,155.57
2018,8,15,9,45,15.5,248.5,2.7,24.2,260.5,245.65,187.95
2018,8,15,10,0,23.0,285.0,2.7,24.7,303.0,288.52,219.87
2018,8,15,10,15,58.0,336.5,2.8,25.1,384.5,392.41,297.69
2018,8,15,10,30,93.0,388.0,2.9,25.5,466.0,480.55,361.71
2018,8,15,10,45,259.0,363.5,3.0,25.9,589.0,653.07,488.34
2018,8,15,11,0,425.0,339.0,3.1,26.3,712.0,804.94,595.08
2018,8,15,11,15,623.0,246.0,3.2,26.55,803.5,904.4,666.06
2018,8,15,11,30,821.0,153.0,3.3,26.8,895.0,985.78,719.22
2018,8,15,11,45,849.0,139.0,3.35,27.0,911.5,971.36,708.61
2018,8,15,12,0,877.0,125.0,3.4,27.2,928.0,964.69,703.98
2018,8,15,12,15,876.0,125.5,3.5,27.2,927.0,940.77,688.9
2018,8,15,12,30,875.0,126.0,3.6,27.2,926.0,913.65,671.76
2018,8,15,12,45,872.0,126.5,3.65,27.25,917.5,881.73,650.91
2018,8,15,13,0,869.0,127.0,3.7,27.3,909.0,846.98,628.08
2018,8,15,13,15,866.0,125.5,3.8,27.1,893.0,807.77,602.87
2018,8,15,13,30,863.0,124.0,3.9,26.9,877.0,766.11,575.66
2018,8,15,13,45,858.5,122.5,3.95,26.7,854.5,721.11,544.61
2018,8,15,14,0,854.0,121.0,4.0,26.5,832.0,674.14,510.49
2018,8,15,14,15,846.5,119.5,4.05,26.1,802.5,623.57,473.17
2018,8,15,14,30,839.0,118.0,4.1,25.7,773.0,571.74,433.72
2018,8,15,14,45,829.0,115.5,4.15,25.3,737.0,515.13,389.44
2018,8,15,15,0,819.0,113.0,4.2,24.9,701.0,458.77,343.82
2018,8,15,15,15,805.0,110.0,4.2,24.9,659.5,400.26,294.61
2018,8,15,15,30,791.0,107.0,4.2,24.9,618.0,342.31,244.7
2018,8,15,15,45,774.0,103.5,4.15,23.8,573.0,283.96,194.86
2018,8,15,16,0,757.0,100.0,4.1,22.7,528.0,227.04,146.49
2018,8,15,16,15,734.5,95.5,4.05,22.1,479.5,170.25,101.11
2018,8,15,16,30,712.0,91.0,4.0,21.5,431.0,110.62,60.89
2018,8,15,16,45,680.5,86.0,3.95,20.9,380.5,58.32,45.03
2018,8,15,17,0,649.0,81.0,3.9,20.3,330.0,56.42,43.66
2018,8,15,17,15,605.0,75.0,3.8,19.7,280.0,53.75,41.53
2018,8,15,17,30,561.0,69.0,3.7,19.1,230.0,50.97,39.2
2018,8,15,17,45,498.0,61.0,3.6,18.55,182.0,46.34,35.08
2018,8,15,18,0,435.0,53.0,3.5,18.0,134.0,41.55,30.63
2018,8,15,18,15,341.0,41.5,3.4,17.6,93.0,33.33,22.9
2018,8,15,18,30,247.0,30.0,3.3,17.2,52.0,24.77,13.21
2018,8,15,18,45,139.0,17.5,3.15,16.85,28.5,15.92,0.0
2018,8,15,19,0,31.0,5.0,3.0,16.5,5.0,0.0,0.0
2018,8,15,19,15,15.5,2.5,2.95,16.35,2.5,0.0,0.0
2018,8,15,19,30,0.0,0.0,2.9,16.2,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,2.8,16.05,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,2.65,15.8,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,2.35,15.45,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,2.25,15.3,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,2.15,15.1,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,2.05,14.95,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,2.0,14.85,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,2.0,14.75,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,2.0,14.45,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,1.95,14.35,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,1.9,14.25,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,1.8,14.15,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,1.45,13.75,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,1.3,13.45,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,1.15,13.3,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,8,16,5,15,32.0,4.0,1.35,13.9,4.5,0.0,0.0
2018,8,16,5,30,64.0,8.0,1.6,14.6,9.0,24.98,0.0
2018,8,16,5,45,186.0,20.5,1.9,15.25,37.5,97.98,3.03
2018,8,16,6,0,308.0,33.0,2.2,15.9,66.0,180.13,132.28
2018,8,16,6,15,397.0,43.0,2.25,16.45,109.5,250.36,197.45
2018,8,16,6,30,486.0,53.0,2.3,17.0,153.0,330.31,266.81
2018,8,16,6,45,545.5,60.5,2.3,17.6,202.5,399.72,325.72
2018,8,16,7,0,605.0,68.0,2.3,18.2,252.0,474.19,386.23
2018,8,16,7,15,646.0,73.0,2.35,18.85,303.0,537.81,435.97
2018,8,16,7,30,687.0,78.0,2.4,19.5,354.0,603.57,485.32
2018,8,16,7,45,716.5,82.5,2.4,20.1,404.5,658.66,523.34
2018,8,16,8,0,746.0,87.0,2.4,20.7,455.0,717.1,562.69
2018,8,16,8,15,767.5,90.5,2.45,21.4,503.5,767.43,595.21
2018,8,16,8,30,789.0,94.0,2.5,22.1,552.0,816.53,626.2
2018,8,16,8,45,805.5,97.0,2.55,22.75,597.0,858.99,652.11
2018,8,16,9,0,822.0,100.0,2.6,23.4,642.0,899.29,676.18
2018,8,16,9,15,831.0,104.0,2.6,24.05,681.5,921.63,687.49
2018,8,16,9,30,840.0,108.0,2.6,24.7,721.0,950.12,702.98
2018,8,16,9,45,843.5,113.0,2.6,25.4,754.0,971.11,713.2
2018,8,16,10,0,847.0,118.0,2.6,26.1,787.0,988.58,721.19
2018,8,16,10,15,855.0,119.5,2.55,26.7,816.0,1003.23,727.2
2018,8,16,10,30,863.0,121.0,2.5,27.3,845.0,1014.34,731.0
2018,8,16,10,45,869.5,121.5,2.5,27.95,867.5,1019.23,731.31
2018,8,16,11,0,876.0,122.0,2.5,28.6,890.0,1020.43,729.46
2018,8,16,11,15,879.5,122.5,2.5,29.15,904.5,1014.89,723.81
2018,8,16,11,30,883.0,123.0,2.5,29.7,919.0,1005.65,716.03
2018,8,16,11,45,876.5,127.5,2.55,30.25,922.5,986.99,702.96
2018,8,16,12,0,870.0,132.0,2.6,30.8,926.0,964.97,687.91
2018,8,16,12,15,868.5,132.5,2.7,31.1,924.5,940.59,672.51
2018,8,16,12,30,867.0,133.0,2.8,31.4,923.0,913.05,655.04
2018,8,16,12,45,870.5,129.5,2.95,31.65,916.5,883.11,636.4
2018,8,16,13,0,874.0,126.0,3.1,31.9,910.0,850.01,615.5
2018,8,16,13,15,870.5,125.0,3.2,31.85,894.0,810.58,590.63
2018,8,16,13,30,867.0,124.0,3.3,31.8,878.0,768.72,563.83
2018,8,16,13,45,862.0,122.5,3.4,31.75,855.0,723.09,533.16
2018,8,16,14,0,857.0,121.0,3.5,31.7,832.0,675.52,499.46
2018,8,16,14,15,850.0,118.5,3.55,31.45,802.0,624.16,462.35
2018,8,16,14,30,843.0,116.0,3.6,31.2,772.0,571.49,423.12
2018,8,16,14,45,834.5,113.0,3.65,30.9,736.5,516.58,381.03
2018,8,16,15,0,826.0,110.0,3.7,30.6,701.0,458.35,335.08
2018,8,16,15,15,812.0,107.5,3.7,30.6,659.5,399.82,287.03
2018,8,16,15,30,798.0,105.0,3.7,30.6,618.0,341.82,238.24
2018,8,16,15,45,782.0,101.0,3.7,29.55,573.0,282.85,189.05
2018,8,16,16,0,766.0,97.0,3.7,28.5,528.0,225.19,141.19
2018,8,16,16,15,745.0,92.5,3.65,27.7,479.5,168.01,96.67
2018,8,16,16,30,724.0,88.0,3.6,26.9,431.0,113.26,61.64
2018,8,16,16,45,693.5,83.0,3.55,26.15,380.5,56.29,42.32
2018,8,16,17,0,663.0,78.0,3.5,25.4,330.0,54.46,41.06
2018,8,16,17,15,620.0,72.0,3.4,24.35,279.5,51.69,38.95
2018,8,16,17,30,577.0,66.0,3.3,23.3,229.0,48.79,36.62
2018,8,16,17,45,514.5,57.5,3.2,22.3,180.5,43.63,32.17
2018,8,16,18,0,452.0,49.0,3.1,21.3,132.0,38.27,27.33
2018,8,16,18,15,356.5,39.0,3.0,20.5,91.5,31.27,20.78
2018,8,16,18,30,261.0,29.0,2.9,19.7,51.0,24.03,11.86
2018,8,16,18,45,147.5,17.0,2.8,18.95,27.5,15.46,0.0
2018,8,16,19,0,34.0,5.0,2.7,18.2,4.0,0.0,0.0
2018,8,16,19,15,17.0,2.5,2.65,17.9,2.0,0.0,0.0
2018,8,16,19,30,0.0,0.0,2.6,17.6,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,2.5,17.35,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,2.4,17.1,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,2.4,16.95,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,2.35,16.65,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,2.3,16.4,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,2.2,16.05,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,1.85,15.75,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,1.55,15.45,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,1.45,15.3,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,1.35,15.1,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,1.25,14.9,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,1.15,14.75,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,1.05,14.45,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,1.0,14.35,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,1.0,14.35,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,1.0,14.45,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,8,17,5,15,36.5,4.0,1.25,15.1,4.5,0.0,0.0
2018,8,17,5,30,73.0,8.0,1.5,15.7,9.0,27.51,0.0
2018,8,17,5,45,196.5,19.0,1.75,16.25,36.0,99.61,0.0
2018,8,17,6,0,320.0,30.0,2.0,16.8,63.0,182.12,132.24
2018,8,17,6,15,268.0,39.5,1.95,17.55,78.0,184.09,144.01
2018,8,17,6,30,216.0,49.0,1.9,18.3,93.0,183.38,147.11
2018,8,17,6,45,118.5,76.5,1.9,19.0,101.5,152.37,122.63
2018,8,17,7,0,21.0,104.0,1.9,19.7,110.0,119.6,94.44
2018,8,17,7,15,163.0,119.0,1.85,20.55,183.0,240.2,195.07
2018,8,17,7,30,305.0,134.0,1.8,21.4,256.0,377.0,304.03
2018,8,17,7,45,539.0,105.5,1.75,22.25,356.5,555.9,441.05
2018,8,17,8,0,773.0,77.0,1.7,23.1,457.0,727.24,561.08
2018,8,17,8,15,794.0,80.5,1.7,24.1,506.0,778.13,590.83
2018,8,17,8,30,815.0,84.0,1.7,25.1,555.0,827.72,619.93
2018,8,17,8,45,831.0,86.0,1.65,26.05,600.0,860.96,636.98
2018,8,17,9,0,847.0,88.0,1.6,27.0,645.0,900.02,657.57
2018,8,17,9,15,859.0,90.5,1.65,28.0,686.0,933.38,675.04
2018,8,17,9,30,871.0,93.0,1.7,29.0,727.0,963.81,690.48
2018,8,17,9,45,881.0,94.5,1.75,30.0,762.5,987.99,701.84
2018,8,17,10,0,891.0,96.0,1.8,31.0,798.0,1008.8,711.11
2018,8,17,10,15,898.0,97.0,1.85,31.75,827.0,1022.48,716.73
2018,8,17,10,30,905.0,98.0,1.9,32.5,856.0,1032.46,720.22
2018,8,17,10,45,910.0,99.0,1.95,33.25,878.0,1036.62,720.28
2018,8,17,11,0,915.0,100.0,2.0,34.0,900.0,1036.93,718.18
2018,8,17,11,15,918.0,100.5,2.05,34.65,914.5,1030.81,712.62
2018,8,17,11,30,921.0,101.0,2.1,35.3,929.0,1020.84,704.92
2018,8,17,11,45,924.0,101.0,2.2,35.95,937.0,1006.55,695.28
2018,8,17,12,0,927.0,101.0,2.3,36.6,945.0,988.51,683.41
2018,8,17,12,15,925.5,102.0,2.4,36.85,944.0,963.6,668.47
2018,8,17,12,30,924.0,103.0,2.5,37.1,943.0,935.31,651.4
2018,8,17,12,45,920.5,104.0,2.55,37.3,934.0,902.02,630.85
2018,8,17,13,0,917.0,105.0,2.6,37.5,925.0,865.76,608.33
2018,8,17,13,15,914.5,103.5,2.7,37.45,909.0,825.14,583.78
2018,8,17,13,30,912.0,102.0,2.8,37.4,893.0,781.87,557.18
2018,8,17,13,45,907.5,101.0,2.9,37.3,870.0,735.18,527.77
2018,8,17,14,0,903.0,100.0,3.0,37.2,847.0,686.37,494.42
2018,8,17,14,15,896.0,98.5,3.05,36.9,816.5,633.7,457.57
2018,8,17,14,30,889.0,97.0,3.1,36.6,786.0,579.6,418.47
2018,8,17,14,45,880.0,95.5,3.15,36.25,750.0,523.33,376.5
2018,8,17,15,0,871.0,94.0,3.2,35.9,714.0,466.33,332.44
2018,8,17,15,15,858.5,91.5,3.2,35.9,672.0,406.68,284.48
2018,8,17,15,30,846.0,89.0,3.2,35.9,630.0,347.24,235.47
2018,8,17,15,45,830.0,86.0,3.25,34.9,584.0,286.94,186.14
2018,8,17,16,0,814.0,83.0,3.3,33.9,538.0,221.96,133.62
2018,8,17,16,15,793.0,80.0,3.3,33.1,489.0,163.07,88.78
2018,8,17,16,30,772.0,77.0,3.3,32.3,440.0,106.51,53.84
2018,8,17,16,45,741.0,73.0,3.3,31.45,388.5,54.66,40.0
2018,8,17,17,0,710.0,69.0,3.3,30.6,337.0,53.01,38.92
2018,8,17,17,15,667.5,64.0,3.2,29.4,285.0,50.4,37.01
2018,8,17,17,30,625.0,59.0,3.1,28.2,233.0,43.62,31.45
2018,8,17,17,45,561.5,52.5,3.0,27.0,184.0,39.84,28.27
2018,8,17,18,0,498.0,46.0,2.9,25.8,135.0,35.97,24.8
2018,8,17,18,15,397.5,36.0,2.8,24.8,92.5,28.81,18.24
2018,8,17,18,30,297.0,26.0,2.7,23.8,50.0,21.4,8.98
2018,8,17,18,45,160.5,15.0,2.6,22.8,26.5,13.64,0.0
2018,8,17,19,0,24.0,4.0,2.5,21.8,3.0,0.0,0.0
2018,8,17,19,15,12.0,2.0,2.45,21.35,1.5,0.0,0.0
2018,8,17,19,30,0.0,0.0,2.4,20.9,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,2.4,20.45,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,2.35,19.75,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,2.25,19.25,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,2.1,18.85,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,2.0,18.7,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,1.9,18.55,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,1.8,18.4,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,1.65,18.25,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,1.5,18.1,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,1.4,17.95,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,1.3,17.8,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,1.25,17.7,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,1.15,17.45,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,1.1,17.3,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,1.1,17.15,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,1.05,16.25,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,1.05,15.95,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,1.1,15.45,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,1.1,15.15,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,1.1,14.95,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,8,18,5,15,39.0,4.5,1.35,15.65,4.5,0.0,0.0
2018,8,18,5,30,78.0,9.0,1.6,16.4,9.0,29.85,0.0
2018,8,18,5,45,218.5,20.5,1.9,17.1,38.5,107.66,0.0
2018,8,18,6,0,359.0,32.0,2.2,17.8,68.0,199.77,143.52
2018,8,18,6,15,452.5,40.5,2.15,18.55,113.0,273.39,213.18
2018,8,18,6,30,546.0,49.0,2.1,19.3,158.0,357.03,284.92
2018,8,18,6,45,606.5,55.0,2.05,20.1,209.5,428.37,344.48
2018,8,18,7,0,667.0,61.0,2.0,20.9,261.0,501.65,402.84
2018,8,18,7,15,707.5,65.5,2.0,22.1,314.0,567.71,452.35
2018,8,18,7,30,748.0,70.0,2.0,23.3,367.0,635.59,499.91
2018,8,18,7,45,776.5,74.0,1.95,24.5,419.5,695.17,538.2
2018,8,18,8,0,805.0,78.0,1.9,25.7,472.0,754.67,574.87
2018,8,18,8,15,826.0,81.0,1.9,26.8,522.0,806.19,605.32
2018,8,18,8,30,847.0,84.0,1.9,27.9,572.0,848.26,628.6
2018,8,18,8,45,862.5,87.0,1.85,29.0,618.5,891.24,651.42
2018,8,18,9,0,878.0,90.0,1.8,30.1,665.0,931.85,672.04
2018,8,18,9,15,877.0,98.0,1.85,31.0,703.5,959.88,685.92
2018,8,18,9,30,876.0,106.0,1.9,31.9,742.0,984.13,697.44
2018,8,18,9,45,869.5,116.0,1.95,32.75,773.0,1001.31,704.68
2018,8,18,10,0,863.0,126.0,2.0,33.6,804.0,1014.37,709.48
2018,8,18,10,15,871.0,128.0,2.1,34.25,834.0,1029.5,716.83
2018,8,18,10,30,879.0,130.0,2.2,34.9,864.0,1040.99,721.98
2018,8,18,10,45,885.5,131.5,2.25,35.55,887.5,1046.7,723.16
2018,8,18,11,0,892.0,133.0,2.3,36.2,911.0,1048.6,722.2
2018,8,18,11,15,896.0,134.0,2.4,36.7,926.5,1043.65,718.24
2018,8,18,11,30,900.0,135.0,2.5,37.2,942.0,1034.88,712.1
2018,8,18,11,45,902.0,135.0,2.6,37.7,949.0,1019.41,701.99
2018,8,18,12,0,904.0,135.0,2.7,38.2,956.0,1000.31,689.75
2018,8,18,12,15,898.5,138.0,2.8,38.25,953.5,973.56,674.11
2018,8,18,12,30,893.0,141.0,2.9,38.3,951.0,943.67,656.48
2018,8,18,12,45,883.5,145.0,3.0,38.4,940.0,908.27,635.11
2018,8,18,13,0,874.0,149.0,3.1,38.5,929.0,870.33,611.96
2018,8,18,13,15,870.5,148.0,3.2,38.3,912.5,830.43,588.04
2018,8,18,13,30,867.0,147.0,3.3,38.1,896.0,792.91,565.34
2018,8,18,13,45,862.0,144.5,3.4,37.95,872.0,744.76,533.46
2018,8,18,14,0,857.0,142.0,3.5,37.8,848.0,694.72,499.44
2018,8,18,14,15,849.0,139.5,3.55,37.45,817.0,641.2,462.21
2018,8,18,14,30,841.0,137.0,3.6,37.1,786.0,586.55,422.96
2018,8,18,14,45,830.5,133.0,3.65,36.7,748.5,528.47,380.03
2018,8,18,15,0,820.0,129.0,3.7,36.3,711.0,470.06,335.34
2018,8,18,15,15,804.5,126.5,3.7,36.3,668.5,410.95,288.13
2018,8,18,15,30,789.0,124.0,3.7,36.3,626.0,352.59,240.4
2018,8,18,15,45,771.0,119.5,3.7,35.15,579.5,292.95,192.27
2018,8,18,16,0,753.0,115.0,3.7,34.0,533.0,229.62,141.69
2018,8,18,16,15,729.0,109.5,3.6,33.1,483.0,171.3,97.83
2018,8,18,16,30,705.0,104.0,3.5,32.2,433.0,115.83,63.71
2018,8,18,16,45,670.0,97.5,3.45,31.25,380.5,66.98,50.27
2018,8,18,17,0,635.0,91.0,3.4,30.3,328.0,64.47,48.56
2018,8,18,17,15,585.5,83.5,3.2,29.05,276.0,60.93,45.93
2018,8,18,17,30,536.0,76.0,3.0,27.8,224.0,57.23,43.02
2018,8,18,17,45,466.5,65.5,2.85,26.55,174.5,50.69,37.5
2018,8,18,18,0,397.0,55.0,2.7,25.3,125.0,43.88,31.48
2018,8,18,18,15,299.5,41.5,2.65,24.2,84.0,32.23,21.03
2018,8,18,18,30,202.0,28.0,2.6,23.1,43.0,22.05,8.45
2018,8,18,18,45,107.0,15.0,2.55,22.0,22.5,13.64,0.0
2018,8,18,19,0,12.0,2.0,2.5,20.9,2.0,0.0,0.0
2018,8,18,19,15,6.0,1.0,2.5,20.35,1.0,0.0,0.0
2018,8,18,19,30,0.0,0.0,2.5,19.8,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,2.5,19.2,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,2.5,18.6,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,2.5,18.3,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,2.45,17.75,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,2.35,17.35,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,2.3,17.2,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,2.2,17.05,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,2.1,16.9,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,2.0,16.75,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,1.7,16.4,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,1.65,16.3,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,1.55,16.05,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,1.5,15.75,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,1.55,15.25,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,1.6,14.95,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,1.55,14.65,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,1.5,14.35,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,1.45,14.15,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,8,19,5,15,23.5,3.5,1.6,14.55,3.5,0.0,0.0
2018,8,19,5,30,47.0,7.0,1.9,15.2,7.0,19.45,0.0
2018,8,19,5,45,154.5,20.5,2.15,15.8,33.5,86.0,0.0
2018,8,19,6,0,262.0,34.0,2.4,16.4,60.0,163.52,116.82
2018,8,19,6,15,316.5,44.5,2.45,17.1,94.0,213.97,167.82
2018,8,19,6,30,371.0,55.0,2.5,17.8,128.0,275.26,221.97
2018,8,19,6,45,186.0,72.5,2.5,18.45,109.0,195.77,159.12
2018,8,19,7,0,1.0,90.0,2.5,19.1,90.0,84.7,65.36
2018,8,19,7,15,2.5,106.5,2.5,19.95,107.5,101.19,78.91
2018,8,19,7,30,4.0,123.0,2.5,20.8,125.0,117.8,92.11
2018,8,19,7,45,22.5,153.0,2.55,21.6,164.0,161.77,127.71
2018,8,19,8,0,41.0,183.0,2.6,22.4,203.0,219.6,173.46
2018,8,19,8,15,132.5,210.0,2.6,23.2,284.5,340.67,269.22
2018,8,19,8,30,224.0,237.0,2.6,24.0,366.0,453.91,355.16
2018,8,19,8,45,487.5,187.5,2.65,24.8,497.0,674.34,519.78
2018,8,19,9,0,751.0,138.0,2.7,25.6,628.0,884.41,663.05
2018,8,19,9,15,798.0,130.5,2.7,26.35,681.0,932.06,689.48
2018,8,19,9,30,845.0,123.0,2.7,27.1,734.0,984.18,719.7
2018,8,19,9,45,854.5,125.5,2.75,27.85,769.5,1008.5,731.85
2018,8,19,10,0,864.0,128.0,2.8,28.6,805.0,1029.4,742.01
2018,8,19,10,15,872.5,129.5,2.85,29.15,835.0,1033.09,741.87
2018,8,19,10,30,881.0,131.0,2.9,29.7,865.0,1044.5,746.92
2018,8,19,10,45,889.0,132.0,2.95,30.2,889.0,1051.14,749.13
2018,8,19,11,0,897.0,133.0,3.0,30.7,913.0,1053.96,749.1
2018,8,19,11,15,901.5,133.5,3.05,31.05,928.5,1048.89,744.72
2018,8,19,11,30,906.0,134.0,3.1,31.4,944.0,1039.99,738.12
2018,8,19,11,45,908.0,134.5,3.15,31.8,951.5,1024.85,727.58
2018,8,19,12,0,910.0,135.0,3.2,32.2,959.0,1006.02,714.86
2018,8,19,12,15,911.5,133.5,3.25,32.4,958.5,981.23,699.01
2018,8,19,12,30,913.0,132.0,3.3,32.6,958.0,953.0,680.99
2018,8,19,12,45,914.0,130.0,3.3,32.8,950.0,920.54,659.91
2018,8,19,13,0,915.0,128.0,3.3,33.0,942.0,884.89,636.74
2018,8,19,13,15,912.5,127.0,3.3,33.0,926.0,844.34,610.77
2018,8,19,13,30,910.0,126.0,3.3,33.0,910.0,801.12,582.84
2018,8,19,13,45,905.0,125.0,3.35,33.0,886.5,753.67,551.04
2018,8,19,14,0,900.0,124.0,3.4,33.0,863.0,704.14,516.08
2018,8,19,14,15,892.5,121.5,3.4,32.75,831.5,649.96,477.26
2018,8,19,14,30,885.0,119.0,3.4,32.5,800.0,594.44,436.26
2018,8,19,14,45,875.0,116.5,3.4,32.25,762.5,536.57,392.2
2018,8,19,15,0,865.0,114.0,3.4,32.0,725.0,475.7,344.5
2018,8,19,15,15,823.5,119.5,3.4,32.0,672.5,411.05,292.61
2018,8,19,15,30,782.0,125.0,3.4,32.0,620.0,350.06,242.61
2018,8,19,15,45,762.0,117.5,3.4,31.0,570.0,287.8,191.72
2018,8,19,16,0,742.0,110.0,3.4,30.0,520.0,222.37,138.78
2018,8,19,16,15,689.5,108.5,3.35,29.2,461.0,164.19,95.6
2018,8,19,16,30,637.0,107.0,3.3,28.4,402.0,112.42,64.62
2018,8,19,16,45,664.5,93.5,3.25,27.55,369.0,64.18,48.74
2018,8,19,17,0,692.0,80.0,3.2,26.7,336.0,56.63,42.69
2018,8,19,17,15,641.0,74.0,3.15,25.5,282.0,53.86,40.62
2018,8,19,17,30,590.0,68.0,3.1,24.3,228.0,51.01,38.34
2018,8,19,17,45,496.0,58.5,3.0,23.05,173.0,44.93,33.12
2018,8,19,18,0,402.0,49.0,2.9,21.8,118.0,38.66,27.48
2018,8,19,18,15,310.0,37.5,2.85,20.8,80.0,30.34,19.68
2018,8,19,18,30,218.0,26.0,2.8,19.8,42.0,21.66,7.04
2018,8,19,18,45,117.0,14.5,2.75,18.85,22.0,13.19,0.0
2018,8,19,19,0,16.0,3.0,2.7,17.9,2.0,0.0,0.0
2018,8,19,19,15,8.0,1.5,2.7,17.55,1.0,0.0,0.0
2018,8,19,19,30,0.0,0.0,2.7,17.2,0.0,0.0,0.0
