Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,19,19,45,0.0,0.0,2.7,16.8,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,2.7,16.05,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,2.7,15.85,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,2.75,15.75,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,2.8,15.45,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,2.8,15.15,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,2.6,14.15,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,2.45,13.9,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,2.35,13.7,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,2.35,13.65,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,2.45,13.75,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,2.5,13.85,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,20,5,15,17.5,2.5,2.75,14.5,2.5,0.0,0.0
2018,8,20,5,30,35.0,5.0,2.9,14.9,5.0,14.31,0.0
2018,8,20,5,45,127.5,17.0,3.05,15.3,27.5,71.95,0.0
2018,8,20,6,0,220.0,29.0,3.2,15.7,50.0,140.25,98.95
2018,8,20,6,15,179.0,35.0,3.2,16.2,59.0,138.89,108.32
2018,8,20,6,30,138.0,41.0,3.2,16.7,68.0,123.03,98.26
2018,8,20,6,45,69.0,52.0,3.2,17.25,65.5,95.43,75.85
2018,8,20,7,0,0.0,63.0,3.2,17.8,63.0,55.95,41.69
2018,8,20,7,15,0.0,79.5,3.15,18.45,79.5,71.53,54.65
2018,8,20,7,30,0.0,96.0,3.1,19.1,96.0,87.11,67.32
2018,8,20,7,45,2.0,121.5,3.1,19.75,122.5,113.34,88.58
2018,8,20,8,0,4.0,147.0,3.1,20.4,149.0,139.8,109.62
2018,8,20,8,15,24.5,184.5,3.05,21.05,198.5,194.44,153.51
2018,8,20,8,30,45.0,222.0,3.0,21.7,248.0,265.31,209.01
2018,8,20,8,45,153.5,243.0,2.95,22.4,341.5,401.97,316.23
2018,8,20,9,0,262.0,264.0,2.9,23.1,435.0,546.02,423.87
2018,8,20,9,15,496.5,213.0,2.9,23.75,562.0,735.27,563.06
2018,8,20,9,30,731.0,162.0,2.9,24.4,689.0,923.78,690.67
2018,8,20,9,45,772.5,155.0,2.9,25.05,736.5,960.23,710.18
2018,8,20,10,0,814.0,148.0,2.9,25.7,784.0,1001.91,734.18
2018,8,20,10,15,824.0,149.0,2.95,26.2,813.5,1017.55,741.82
2018,8,20,10,30,834.0,150.0,3.0,26.7,843.0,1029.64,747.49
2018,8,20,10,45,842.5,150.5,3.05,27.2,866.0,1036.01,749.6
2018,8,20,11,0,851.0,151.0,3.1,27.7,889.0,1038.62,749.47
2018,8,20,11,15,855.5,151.5,3.15,28.0,904.0,1033.41,745.08
2018,8,20,11,30,860.0,152.0,3.2,28.3,919.0,1024.42,738.47
2018,8,20,11,45,863.0,151.0,3.25,28.6,926.0,997.33,720.33
2018,8,20,12,0,866.0,150.0,3.3,28.9,933.0,978.66,707.83
2018,8,20,12,15,868.0,148.5,3.4,28.95,932.5,955.16,693.2
2018,8,20,12,30,870.0,147.0,3.5,29.0,932.0,928.35,676.39
2018,8,20,12,45,871.5,144.5,3.6,29.05,924.0,896.99,656.48
2018,8,20,13,0,873.0,142.0,3.7,29.1,916.0,862.57,634.4
2018,8,20,13,15,869.5,140.5,3.75,29.0,899.5,822.16,608.22
2018,8,20,13,30,866.0,139.0,3.8,28.9,883.0,779.32,580.14
2018,8,20,13,45,860.5,137.5,3.85,28.75,859.5,732.82,547.77
2018,8,20,14,0,855.0,136.0,3.9,28.6,836.0,686.58,514.41
2018,8,20,14,15,848.0,133.5,3.95,28.25,805.5,633.66,475.79
2018,8,20,14,30,841.0,131.0,4.0,27.9,775.0,579.5,435.03
2018,8,20,14,45,811.5,134.5,4.05,27.55,731.5,518.52,387.89
2018,8,20,15,0,782.0,138.0,4.1,27.2,688.0,459.21,340.64
2018,8,20,15,15,726.5,142.5,4.1,27.2,629.0,389.31,284.24
2018,8,20,15,30,671.0,147.0,4.1,27.2,570.0,327.81,233.63
2018,8,20,15,45,694.0,129.0,4.1,26.15,537.0,273.96,187.35
2018,8,20,16,0,717.0,111.0,4.1,25.1,504.0,217.13,138.6
2018,8,20,16,15,712.0,103.5,4.05,24.3,462.5,161.93,94.98
2018,8,20,16,30,707.0,96.0,4.0,23.5,421.0,107.25,60.09
2018,8,20,16,45,683.0,89.0,3.95,22.75,372.0,61.2,47.21
2018,8,20,17,0,659.0,82.0,3.9,22.0,323.0,58.1,44.84
2018,8,20,17,15,607.5,74.0,3.8,21.05,269.0,53.85,41.39
2018,8,20,17,30,556.0,66.0,3.7,20.1,215.0,49.38,37.61
2018,8,20,17,45,501.0,57.5,3.6,19.2,169.0,44.29,33.09
2018,8,20,18,0,446.0,49.0,3.5,18.3,123.0,39.0,28.15
2018,8,20,18,15,339.0,37.0,3.45,17.65,82.0,30.14,19.67
2018,8,20,18,30,232.0,25.0,3.4,17.0,41.0,20.91,4.92
2018,8,20,18,45,123.5,14.0,3.3,16.35,21.5,12.73,0.0
2018,8,20,19,0,15.0,3.0,3.2,15.7,2.0,0.0,0.0
2018,8,20,19,15,7.5,1.5,3.1,15.45,1.0,0.0,0.0
2018,8,20,19,30,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,2.8,14.65,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,2.45,14.2,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,2.3,13.85,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,2.25,13.75,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,2.25,13.75,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,2.35,13.8,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,2.45,13.9,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,2.5,14.05,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,2.5,14.15,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,2.45,14.2,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,8,21,5,15,14.5,2.5,2.45,14.45,2.5,0.0,0.0
2018,8,21,5,30,29.0,5.0,2.5,14.7,5.0,4.55,0.0
2018,8,21,5,45,57.5,10.5,2.6,14.95,14.5,38.41,0.0
2018,8,21,6,0,86.0,16.0,2.7,15.2,24.0,66.14,43.68
2018,8,21,6,15,119.5,28.0,2.65,15.6,46.5,101.88,78.42
2018,8,21,6,30,153.0,40.0,2.6,16.0,69.0,140.53,113.02
2018,8,21,6,45,76.5,40.0,2.55,16.4,54.5,93.07,74.2
2018,8,21,7,0,0.0,40.0,2.5,16.8,40.0,35.26,24.36
2018,8,21,7,15,0.0,47.0,2.4,17.35,47.0,41.46,29.58
2018,8,21,7,30,0.0,54.0,2.3,17.9,54.0,47.67,34.66
2018,8,21,7,45,0.0,62.5,2.2,18.5,62.5,55.23,40.77
2018,8,21,8,0,0.0,71.0,2.1,19.1,71.0,62.79,46.8
2018,8,21,8,15,0.0,88.0,2.1,19.7,88.0,77.95,58.98
2018,8,21,8,30,0.0,105.0,2.1,20.3,105.0,93.81,71.54
2018,8,21,8,45,0.0,119.0,2.05,20.9,119.0,106.88,81.67
2018,8,21,9,0,0.0,133.0,2.0,21.5,133.0,119.96,91.69
2018,8,21,9,15,3.0,164.0,2.0,22.1,166.0,152.25,116.93
2018,8,21,9,30,6.0,195.0,2.0,22.7,199.0,184.85,141.92
2018,8,21,9,45,12.5,232.5,2.05,23.25,242.0,227.5,174.44
2018,8,21,10,0,19.0,270.0,2.1,23.8,285.0,270.38,206.52
2018,8,21,10,15,35.0,312.0,2.15,24.3,340.5,344.71,261.87
2018,8,21,10,30,51.0,354.0,2.2,24.8,396.0,403.58,304.47
2018,8,21,10,45,91.0,385.0,2.3,25.3,462.5,474.44,356.01
2018,8,21,11,0,131.0,416.0,2.4,25.8,529.0,560.73,417.06
2018,8,21,11,15,232.5,405.0,2.5,26.1,610.0,661.01,489.0
2018,8,21,11,30,334.0,394.0,2.6,26.4,691.0,741.85,545.95
2018,8,21,11,45,505.5,322.5,2.7,26.7,776.0,838.27,614.66
2018,8,21,12,0,677.0,251.0,2.8,27.0,861.0,917.3,670.22
2018,8,21,12,15,717.5,233.0,2.9,27.05,879.0,915.3,669.28
2018,8,21,12,30,758.0,215.0,3.0,27.1,897.0,908.42,665.42
2018,8,21,12,45,749.0,219.0,3.05,27.2,887.0,875.04,643.57
2018,8,21,13,0,740.0,223.0,3.1,27.3,877.0,839.43,619.4
2018,8,21,13,15,734.5,221.5,3.2,27.25,860.5,799.5,592.73
2018,8,21,13,30,729.0,220.0,3.3,27.2,844.0,757.71,564.2
2018,8,21,13,45,720.5,217.5,3.4,27.15,820.0,711.25,531.77
2018,8,21,14,0,712.0,215.0,3.5,27.1,796.0,663.66,497.73
2018,8,21,14,15,700.5,211.5,3.5,26.8,765.0,612.49,460.4
2018,8,21,14,30,689.0,208.0,3.5,26.5,734.0,560.98,421.78
2018,8,21,14,45,673.5,204.0,3.55,26.2,697.0,506.99,380.33
2018,8,21,15,0,658.0,200.0,3.6,25.9,660.0,453.63,338.11
2018,8,21,15,15,640.0,193.5,3.6,25.9,618.5,398.15,292.8
2018,8,21,15,30,622.0,187.0,3.6,25.9,577.0,344.16,247.77
2018,8,21,15,45,595.5,180.0,3.6,24.95,530.0,288.05,201.9
2018,8,21,16,0,569.0,173.0,3.6,24.0,483.0,235.78,159.59
2018,8,21,16,15,534.5,164.5,3.55,23.3,433.5,184.47,120.85
2018,8,21,16,30,500.0,156.0,3.5,22.6,384.0,137.39,91.5
2018,8,21,16,45,460.0,143.5,3.5,21.85,333.5,98.84,79.64
2018,8,21,17,0,420.0,131.0,3.5,21.1,283.0,92.2,74.42
2018,8,21,17,15,371.0,115.0,3.35,20.35,233.5,82.63,66.46
2018,8,21,17,30,322.0,99.0,3.2,19.6,184.0,72.59,57.86
2018,8,21,17,45,263.0,79.5,3.1,18.8,138.5,61.24,47.85
2018,8,21,18,0,204.0,60.0,3.0,18.0,93.0,46.97,35.0
2018,8,21,18,15,139.5,39.5,2.85,17.55,58.5,31.54,20.68
2018,8,21,18,30,75.0,19.0,2.7,17.1,24.0,15.63,0.38
2018,8,21,18,45,37.5,9.5,2.55,16.7,12.0,8.64,0.0
2018,8,21,19,0,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,8,21,19,15,0.0,0.0,2.3,16.15,0.0,0.0,0.0
2018,8,21,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,1.85,15.6,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,1.55,15.25,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,1.35,14.9,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,1.25,14.55,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,1.2,14.25,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,1.15,13.4,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,1.05,12.85,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,1.0,12.65,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,1.0,12.65,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,0.95,12.8,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,0.9,13.05,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,0.85,13.35,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,8,22,5,15,5.0,1.5,1.0,14.1,1.5,0.0,0.0
2018,8,22,5,30,10.0,3.0,1.2,14.7,3.0,2.73,0.0
2018,8,22,5,45,19.0,10.0,1.35,15.3,11.5,15.48,0.0
2018,8,22,6,0,28.0,17.0,1.5,15.9,20.0,30.67,17.0
2018,8,22,6,15,14.0,27.5,1.55,16.3,29.0,31.51,20.43
2018,8,22,6,30,0.0,38.0,1.6,16.7,38.0,33.51,22.59
2018,8,22,6,45,0.0,54.0,1.6,17.15,54.0,48.04,35.05
2018,8,22,7,0,0.0,70.0,1.6,17.6,70.0,63.19,47.85
2018,8,22,7,15,0.0,83.0,1.6,18.15,83.0,75.22,57.78
2018,8,22,7,30,0.0,96.0,1.6,18.7,96.0,87.25,67.51
2018,8,22,7,45,0.0,115.0,1.6,19.2,115.0,105.37,82.07
2018,8,22,8,0,0.0,134.0,1.6,19.7,134.0,123.48,96.35
2018,8,22,8,15,3.0,156.5,1.6,20.4,158.0,147.67,115.31
2018,8,22,8,30,6.0,179.0,1.6,21.1,182.0,172.05,134.07
2018,8,22,8,45,12.0,203.0,1.65,21.75,210.5,200.83,156.14
2018,8,22,9,0,18.0,227.0,1.7,22.4,239.0,229.88,178.03
2018,8,22,9,15,27.0,256.0,1.75,23.1,275.0,283.05,218.02
2018,8,22,9,30,36.0,285.0,1.8,23.8,311.0,322.08,246.44
2018,8,22,9,45,49.5,313.0,1.85,24.55,350.5,364.41,276.98
2018,8,22,10,0,63.0,341.0,1.9,25.3,390.0,406.64,306.85
2018,8,22,10,15,129.0,361.0,1.95,25.9,466.0,510.71,382.43
2018,8,22,10,30,195.0,381.0,2.0,26.5,542.0,596.63,442.7
2018,8,22,10,45,455.5,300.0,2.1,27.1,689.5,804.47,589.81
2018,8,22,11,0,716.0,219.0,2.2,27.7,837.0,982.28,707.38
2018,8,22,11,15,770.0,196.5,2.25,28.15,871.0,1002.54,717.17
2018,8,22,11,30,824.0,174.0,2.3,28.6,905.0,1011.72,721.61
2018,8,22,11,45,829.0,172.5,2.4,29.05,912.5,997.66,712.11
2018,8,22,12,0,834.0,171.0,2.5,29.5,920.0,980.0,700.59
2018,8,22,12,15,832.0,172.0,2.55,29.7,918.5,954.78,684.54
2018,8,22,12,30,830.0,173.0,2.6,29.9,917.0,926.43,666.5
2018,8,22,12,45,825.0,173.5,2.7,30.1,907.0,892.04,644.88
2018,8,22,13,0,820.0,174.0,2.8,30.3,897.0,855.05,621.39
2018,8,22,13,15,818.0,171.5,2.9,30.3,881.0,815.26,596.27
2018,8,22,13,30,816.0,169.0,3.0,30.3,865.0,773.09,568.22
2018,8,22,13,45,812.0,165.5,3.05,30.25,841.5,726.42,535.98
2018,8,22,14,0,808.0,162.0,3.1,30.2,818.0,677.93,501.67
2018,8,22,14,15,800.5,158.0,3.2,29.95,787.0,625.3,464.0
2018,8,22,14,30,793.0,154.0,3.3,29.7,756.0,571.65,424.32
2018,8,22,14,45,783.0,149.5,3.4,29.4,719.5,515.55,381.57
2018,8,22,15,0,773.0,145.0,3.5,29.1,683.0,456.15,334.91
2018,8,22,15,15,756.5,140.5,3.5,29.1,640.0,396.63,286.23
2018,8,22,15,30,740.0,136.0,3.5,29.1,597.0,338.13,237.28
2018,8,22,15,45,720.5,130.5,3.6,27.95,550.5,279.36,188.76
2018,8,22,16,0,701.0,125.0,3.7,26.8,504.0,222.49,142.23
2018,8,22,16,15,676.5,118.0,3.7,25.95,455.0,166.0,99.24
2018,8,22,16,30,652.0,111.0,3.7,25.1,406.0,112.54,66.65
2018,8,22,16,45,616.5,103.5,3.65,24.2,355.0,72.08,56.21
2018,8,22,17,0,581.0,96.0,3.6,23.3,304.0,69.02,53.98
2018,8,22,17,15,531.0,86.5,3.5,22.25,253.0,64.04,49.98
2018,8,22,17,30,481.0,77.0,3.4,21.2,202.0,58.82,45.58
2018,8,22,17,45,411.0,65.0,3.3,20.15,154.5,49.11,37.07
2018,8,22,18,0,341.0,53.0,3.2,19.1,107.0,40.72,29.41
2018,8,22,18,15,242.0,38.0,3.1,18.45,69.0,29.61,18.79
2018,8,22,18,30,143.0,23.0,3.0,17.8,31.0,18.16,0.0
2018,8,22,18,45,71.5,11.5,2.9,17.1,15.5,10.46,0.0
2018,8,22,19,0,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,8,22,19,15,0.0,0.0,2.65,16.15,0.0,0.0,0.0
2018,8,22,19,30,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,2.2,15.15,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,1.95,14.85,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,1.65,14.55,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,1.4,14.25,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,1.25,13.95,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,1.2,13.65,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,1.2,13.05,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,1.15,12.6,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,1.1,12.25,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,8,23,5,15,10.0,2.0,1.35,12.9,2.0,0.0,0.0
2018,8,23,5,30,20.0,4.0,1.6,13.7,4.0,0.0,0.0
2018,8,23,5,45,33.0,13.0,1.9,14.5,15.0,22.94,0.0
2018,8,23,6,0,46.0,22.0,2.2,15.3,26.0,45.27,27.12
2018,8,23,6,15,54.0,38.5,2.25,15.85,46.5,70.27,52.27
2018,8,23,6,30,62.0,55.0,2.3,16.4,67.0,95.3,74.65
2018,8,23,6,45,33.5,75.0,2.35,16.9,81.5,95.76,75.57
2018,8,23,7,0,5.0,95.0,2.4,17.4,96.0,93.49,73.34
2018,8,23,7,15,8.5,113.5,2.4,17.9,116.5,113.58,90.02
2018,8,23,7,30,12.0,132.0,2.4,18.4,137.0,133.94,106.55
2018,8,23,7,45,16.0,151.5,2.4,18.95,159.0,156.03,124.17
2018,8,23,8,0,20.0,171.0,2.4,19.5,181.0,178.38,141.68
2018,8,23,8,15,30.5,197.0,2.4,20.05,213.5,226.79,179.84
2018,8,23,8,30,41.0,223.0,2.4,20.6,246.0,264.0,208.35
2018,8,23,8,45,49.5,247.0,2.4,21.2,277.0,297.49,233.37
2018,8,23,9,0,58.0,271.0,2.4,21.8,308.0,331.15,258.1
2018,8,23,9,15,68.5,294.5,2.45,22.3,341.0,366.2,283.72
2018,8,23,9,30,79.0,318.0,2.5,22.8,374.0,401.26,308.97
2018,8,23,9,45,100.5,341.0,2.55,23.3,416.5,446.51,341.78
2018,8,23,10,0,122.0,364.0,2.6,23.8,459.0,509.68,386.83
2018,8,23,10,15,242.5,354.5,2.65,24.15,551.5,636.64,479.89
2018,8,23,10,30,363.0,345.0,2.7,24.5,644.0,745.99,557.4
2018,8,23,10,45,537.5,288.0,2.75,24.9,744.0,875.36,647.72
2018,8,23,11,0,712.0,231.0,2.8,25.3,844.0,990.97,724.82
2018,8,23,11,15,721.5,230.0,2.85,25.6,860.0,989.27,721.68
2018,8,23,11,30,731.0,229.0,2.9,25.9,876.0,984.05,717.48
2018,8,23,11,45,730.5,231.5,2.95,26.15,882.0,969.13,707.22
2018,8,23,12,0,730.0,234.0,3.0,26.4,888.0,950.98,695.01
2018,8,23,12,15,724.0,237.0,3.1,26.5,885.0,925.12,678.56
2018,8,23,12,30,718.0,240.0,3.2,26.6,882.0,896.57,659.91
2018,8,23,12,45,708.0,243.5,3.25,26.65,871.0,862.57,636.98
2018,8,23,13,0,698.0,247.0,3.3,26.7,860.0,826.54,612.43
2018,8,23,13,15,693.5,244.0,3.4,26.6,843.5,787.2,586.07
2018,8,23,13,30,689.0,241.0,3.5,26.5,827.0,746.07,557.91
2018,8,23,13,45,682.0,237.5,3.55,26.4,803.5,701.17,526.27
2018,8,23,14,0,675.0,234.0,3.6,26.3,780.0,655.12,493.1
2018,8,23,14,15,664.5,228.5,3.65,25.95,749.0,604.35,456.15
2018,8,23,14,30,654.0,223.0,3.7,25.6,718.0,553.29,417.93
2018,8,23,14,45,640.0,217.0,3.75,25.3,681.5,500.03,376.87
2018,8,23,15,0,626.0,211.0,3.8,25.0,645.0,447.36,335.05
2018,8,23,15,15,607.5,203.5,3.8,25.0,603.0,392.62,290.22
2018,8,23,15,30,589.0,196.0,3.8,25.0,561.0,337.96,244.71
2018,8,23,15,45,565.5,188.0,3.8,23.95,516.0,284.65,201.01
2018,8,23,16,0,542.0,180.0,3.8,22.9,471.0,233.88,159.89
2018,8,23,16,15,510.5,169.5,3.8,22.15,422.5,183.05,121.55
2018,8,23,16,30,479.0,159.0,3.8,21.4,374.0,136.17,92.45
2018,8,23,16,45,440.5,145.5,3.75,20.65,324.0,100.49,81.5
2018,8,23,17,0,402.0,132.0,3.7,19.9,274.0,93.18,75.66
2018,8,23,17,15,353.0,115.5,3.65,19.15,225.0,83.24,67.32
2018,8,23,17,30,304.0,99.0,3.6,18.4,176.0,74.97,60.18
2018,8,23,17,45,244.5,78.5,3.5,17.65,131.5,60.41,47.26
2018,8,23,18,0,185.0,58.0,3.4,16.9,87.0,45.4,33.66
2018,8,23,18,15,124.0,38.0,3.35,16.6,54.0,30.31,19.27
2018,8,23,18,30,63.0,18.0,3.3,16.3,21.0,14.79,0.0
2018,8,23,18,45,31.5,9.0,3.25,15.95,10.5,8.19,0.0
2018,8,23,19,0,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,8,23,19,15,0.0,0.0,3.1,15.45,0.0,0.0,0.0
2018,8,23,19,30,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,2.95,15.15,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,2.85,14.9,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,2.75,14.65,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,2.6,14.45,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,2.45,14.3,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,2.25,14.1,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,1.9,13.85,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,1.95,13.95,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,2.15,14.05,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,2.2,14.05,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,2.15,13.9,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,2.05,13.75,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,1.9,13.65,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,1.55,13.35,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,1.45,13.2,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,8,24,5,15,3.5,1.0,1.65,13.5,1.0,0.0,0.0
2018,8,24,5,30,7.0,2.0,1.9,13.9,2.0,0.0,0.0
2018,8,24,5,45,7.5,9.5,2.15,14.25,10.0,11.17,0.0
2018,8,24,6,0,8.0,17.0,2.4,14.6,18.0,18.42,7.51
2018,8,24,6,15,4.0,31.5,2.45,15.05,32.0,29.6,18.85
2018,8,24,6,30,0.0,46.0,2.5,15.5,46.0,41.46,29.34
2018,8,24,6,45,0.0,64.0,2.5,15.95,64.0,58.89,44.35
2018,8,24,7,0,0.0,82.0,2.5,16.4,82.0,76.14,58.99
2018,8,24,7,15,0.0,92.0,2.45,16.95,92.0,84.76,66.08
2018,8,24,7,30,0.0,102.0,2.4,17.5,102.0,93.56,73.13
2018,8,24,7,45,0.0,112.5,2.35,18.05,112.5,103.0,80.56
2018,8,24,8,0,0.0,123.0,2.3,18.6,123.0,112.52,87.92
2018,8,24,8,15,1.5,144.5,2.25,19.25,145.5,134.41,105.24
2018,8,24,8,30,3.0,166.0,2.2,19.9,168.0,156.4,122.34
2018,8,24,8,45,12.0,198.5,2.2,20.5,206.0,196.5,153.85
2018,8,24,9,0,21.0,231.0,2.2,21.1,244.0,237.13,185.12
2018,8,24,9,15,43.5,269.5,2.2,21.75,299.5,314.45,244.32
2018,8,24,9,30,66.0,308.0,2.2,22.4,355.0,377.69,291.19
2018,8,24,9,45,136.0,328.5,2.2,23.05,431.5,486.1,371.74
2018,8,24,10,0,206.0,349.0,2.2,23.7,508.0,577.8,437.41
2018,8,24,10,15,429.5,296.0,2.25,24.2,643.5,779.73,582.09
2018,8,24,10,30,653.0,243.0,2.3,24.7,779.0,954.06,700.17
2018,8,24,10,45,697.0,230.5,2.35,25.25,816.5,982.4,715.19
2018,8,24,11,0,741.0,218.0,2.4,25.8,854.0,1006.98,729.02
2018,8,24,11,15,746.5,219.0,2.5,26.15,869.0,1003.1,725.76
2018,8,24,11,30,752.0,220.0,2.6,26.5,884.0,995.68,720.6
2018,8,24,11,45,755.5,220.0,2.65,26.9,891.0,981.78,710.77
2018,8,24,12,0,759.0,220.0,2.7,27.3,898.0,964.47,698.89
2018,8,24,12,15,753.0,223.0,2.8,27.45,895.0,938.04,682.25
2018,8,24,12,30,747.0,226.0,2.9,27.6,892.0,908.83,663.76
2018,8,24,12,45,736.5,230.0,3.0,27.8,881.0,874.1,640.9
2018,8,24,13,0,726.0,234.0,3.1,28.0,870.0,837.27,616.02
2018,8,24,13,15,722.0,231.0,3.15,27.95,853.0,797.29,589.17
2018,8,24,13,30,718.0,228.0,3.2,27.9,836.0,755.4,560.5
2018,8,24,13,45,711.0,224.0,3.3,27.85,811.5,708.82,528.15
2018,8,24,14,0,704.0,220.0,3.4,27.8,787.0,661.02,494.12
2018,8,24,14,15,693.5,215.5,3.45,27.55,756.0,609.71,456.87
2018,8,24,14,30,683.0,211.0,3.5,27.3,725.0,558.0,418.25
2018,8,24,14,45,669.5,205.0,3.55,27.0,688.0,503.43,376.46
2018,8,24,15,0,656.0,199.0,3.6,26.7,651.0,449.31,333.73
2018,8,24,15,15,637.0,192.5,3.6,26.7,608.5,393.46,288.19
2018,8,24,15,30,618.0,186.0,3.6,26.7,566.0,339.23,243.09
2018,8,24,15,45,595.0,177.5,3.55,25.8,520.0,282.81,196.93
2018,8,24,16,0,572.0,169.0,3.5,24.9,474.0,230.07,154.31
2018,8,24,16,15,542.0,159.5,3.45,24.25,425.5,178.43,115.64
2018,8,24,16,30,512.0,150.0,3.4,23.6,377.0,130.52,86.58
2018,8,24,16,45,473.5,137.0,3.35,22.9,326.5,95.05,76.14
2018,8,24,17,0,435.0,124.0,3.3,22.2,276.0,87.9,70.44
2018,8,24,17,15,385.5,109.0,3.15,21.35,227.0,78.86,62.94
2018,8,24,17,30,336.0,94.0,3.0,20.5,178.0,69.39,54.82
2018,8,24,17,45,274.0,74.5,2.9,19.6,132.5,56.02,43.04
2018,8,24,18,0,212.0,55.0,2.8,18.7,87.0,42.09,30.49
2018,8,24,18,15,142.0,35.5,2.7,18.1,53.5,28.47,17.32
2018,8,24,18,30,72.0,16.0,2.6,17.5,20.0,12.56,0.0
2018,8,24,18,45,36.0,8.0,2.55,16.85,10.0,7.28,0.0
2018,8,24,19,0,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,8,24,19,15,0.0,0.0,2.45,15.9,0.0,0.0,0.0
2018,8,24,19,30,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,2.3,15.25,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,2.15,14.7,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,2.0,14.35,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,1.8,14.05,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,1.65,13.7,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,1.55,13.35,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,1.45,13.1,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,1.4,12.85,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,1.35,12.4,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,1.15,11.15,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,8,25,5,15,7.5,1.5,1.3,11.7,1.5,0.0,0.0
2018,8,25,5,30,15.0,3.0,1.5,12.4,3.0,0.0,0.0
2018,8,25,5,45,83.5,16.5,1.65,13.1,22.5,43.22,0.0
2018,8,25,6,0,152.0,30.0,1.8,13.8,42.0,116.42,74.0
2018,8,25,6,15,232.5,47.5,1.9,14.4,82.0,183.39,143.57
2018,8,25,6,30,313.0,65.0,2.0,15.0,122.0,257.71,208.84
2018,8,25,6,45,241.0,84.5,2.1,15.6,137.0,245.68,201.71
2018,8,25,7,0,169.0,104.0,2.2,16.2,152.0,235.47,193.78
2018,8,25,7,15,129.5,127.0,2.15,16.9,168.0,231.45,189.85
2018,8,25,7,30,90.0,150.0,2.1,17.6,184.0,221.79,180.54
2018,8,25,7,45,72.5,168.5,2.1,18.3,198.5,230.6,186.34
2018,8,25,8,0,55.0,187.0,2.1,19.0,213.0,237.73,190.43
2018,8,25,8,15,71.0,212.5,2.05,19.85,250.0,279.77,222.79
2018,8,25,8,30,87.0,238.0,2.0,20.7,287.0,322.57,254.83
2018,8,25,8,45,103.5,261.5,1.95,21.55,324.5,364.07,285.12
2018,8,25,9,0,120.0,285.0,1.9,22.4,362.0,423.03,327.56
2018,8,25,9,15,293.0,271.5,1.9,23.15,475.5,590.88,452.84
2018,8,25,9,30,466.0,258.0,1.9,23.9,589.0,766.37,575.53
2018,8,25,9,45,561.0,245.0,1.85,24.65,663.0,852.0,630.39
2018,8,25,10,0,656.0,232.0,1.8,25.4,737.0,943.58,687.64
2018,8,25,10,15,669.0,234.5,1.85,26.1,766.5,962.21,696.26
2018,8,25,10,30,682.0,237.0,1.9,26.8,796.0,977.7,703.69
2018,8,25,10,45,693.0,238.5,1.9,27.5,819.0,986.85,706.58
2018,8,25,11,0,704.0,240.0,1.9,28.2,842.0,992.59,707.48
2018,8,25,11,15,712.0,239.0,2.0,28.7,857.0,989.29,704.61
2018,8,25,11,30,720.0,238.0,2.1,29.2,872.0,982.53,699.73
2018,8,25,11,45,727.0,236.0,2.2,29.65,880.0,970.31,691.63
2018,8,25,12,0,734.0,234.0,2.3,30.1,888.0,954.69,681.46
2018,8,25,12,15,746.0,226.5,2.4,30.4,890.0,934.9,669.08
2018,8,25,12,30,758.0,219.0,2.5,30.7,892.0,911.61,654.45
2018,8,25,12,45,772.0,208.0,2.6,31.0,887.5,883.18,636.45
2018,8,25,13,0,786.0,197.0,2.7,31.3,883.0,846.95,613.25
2018,8,25,13,15,785.0,193.0,2.85,31.3,867.0,807.42,588.06
2018,8,25,13,30,784.0,189.0,3.0,31.3,851.0,767.89,561.86
2018,8,25,13,45,782.5,183.0,3.1,31.25,827.5,720.72,529.71
2018,8,25,14,0,781.0,177.0,3.2,31.2,804.0,671.67,495.38
2018,8,25,14,15,773.5,173.0,3.3,30.8,773.5,619.13,458.13
2018,8,25,14,30,766.0,169.0,3.4,30.4,743.0,565.67,418.91
2018,8,25,14,45,756.5,163.0,3.5,30.0,706.0,508.81,375.86
2018,8,25,15,0,747.0,157.0,3.6,29.6,669.0,451.77,331.11
2018,8,25,15,15,729.0,152.5,3.6,29.6,626.0,392.91,283.07
2018,8,25,15,30,711.0,148.0,3.6,29.6,583.0,335.31,235.05
2018,8,25,15,45,691.5,141.0,3.65,28.1,536.5,276.86,187.35
2018,8,25,16,0,672.0,134.0,3.7,26.6,490.0,220.42,141.75
2018,8,25,16,15,646.0,125.5,3.7,25.55,440.0,164.3,99.75
2018,8,25,16,30,620.0,117.0,3.7,24.5,390.0,111.48,68.59
2018,8,25,16,45,582.0,108.5,3.65,23.45,339.0,76.61,60.3
2018,8,25,17,0,544.0,100.0,3.6,22.4,288.0,72.92,57.56
2018,8,25,17,15,490.5,89.5,3.5,21.45,237.5,65.43,51.33
2018,8,25,17,30,437.0,79.0,3.4,20.5,187.0,58.82,45.66
2018,8,25,17,45,364.5,65.5,3.3,19.6,140.5,49.6,37.46
2018,8,25,18,0,292.0,52.0,3.2,18.7,94.0,40.06,28.67
2018,8,25,18,15,195.0,35.0,3.15,18.1,58.0,27.35,16.03
2018,8,25,18,30,98.0,18.0,3.1,17.5,22.0,14.22,0.0
2018,8,25,18,45,49.0,9.0,3.0,16.9,11.0,8.19,0.0
2018,8,25,19,0,0.0,0.0,2.9,16.3,0.0,0.0,0.0
2018,8,25,19,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2018,8,25,19,30,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,1.85,13.75,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,1.65,13.45,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,1.55,13.15,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,1.5,12.85,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,1.45,12.4,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,1.4,12.15,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,1.4,11.95,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,1.4,11.45,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,8,26,5,15,8.5,1.0,1.7,12.05,1.0,0.0,0.0
2018,8,26,5,30,17.0,2.0,2.0,12.7,2.0,0.0,0.0
2018,8,26,5,45,49.0,7.0,2.25,13.35,10.0,22.95,0.0
2018,8,26,6,0,81.0,12.0,2.5,14.0,18.0,57.45,32.55
2018,8,26,6,15,66.0,19.0,2.55,14.6,26.5,56.46,40.94
2018,8,26,6,30,51.0,26.0,2.6,15.2,35.0,60.18,45.53
2018,8,26,6,45,35.0,32.0,2.65,15.75,39.0,53.83,40.69
2018,8,26,7,0,19.0,38.0,2.7,16.3,43.0,46.04,34.02
2018,8,26,7,15,9.5,41.0,2.65,16.95,43.5,43.46,31.59
2018,8,26,7,30,0.0,44.0,2.6,17.6,44.0,38.81,27.25
2018,8,26,7,45,0.0,52.0,2.5,18.2,52.0,45.91,33.06
2018,8,26,8,0,0.0,60.0,2.4,18.8,60.0,53.02,38.78
2018,8,26,8,15,8.5,108.5,2.35,19.55,113.0,104.75,81.42
2018,8,26,8,30,17.0,157.0,2.3,20.3,166.0,159.76,125.57
2018,8,26,8,45,26.5,203.5,2.25,21.05,219.5,228.35,179.26
2018,8,26,9,0,36.0,250.0,2.2,21.8,273.0,287.78,224.29
2018,8,26,9,15,111.5,268.5,2.2,22.55,346.0,396.36,307.8
2018,8,26,9,30,187.0,287.0,2.2,23.3,419.0,490.76,377.74
2018,8,26,9,45,522.5,206.0,2.2,24.1,601.5,770.62,582.68
2018,8,26,10,0,858.0,125.0,2.2,24.9,784.0,1023.08,745.88
2018,8,26,10,15,889.0,117.5,2.3,25.55,822.5,1039.4,751.67
2018,8,26,10,30,920.0,110.0,2.4,26.2,861.0,1063.65,765.08
2018,8,26,10,45,926.5,110.0,2.45,26.9,883.5,1067.48,764.84
2018,8,26,11,0,933.0,110.0,2.5,27.6,906.0,1067.35,762.45
2018,8,26,11,15,937.0,110.0,2.65,28.0,921.0,1060.71,758.11
2018,8,26,11,30,941.0,110.0,2.8,28.4,936.0,1050.11,751.35
2018,8,26,11,45,943.5,110.0,2.9,28.85,943.0,1034.1,740.61
2018,8,26,12,0,946.0,110.0,3.0,29.3,950.0,1014.24,727.51
2018,8,26,12,15,941.5,112.0,3.1,29.45,947.0,986.15,710.03
2018,8,26,12,30,937.0,114.0,3.2,29.6,944.0,954.71,690.35
2018,8,26,12,45,929.5,117.0,3.3,29.75,933.0,918.47,667.4
2018,8,26,13,0,922.0,120.0,3.4,29.9,922.0,879.41,642.42
2018,8,26,13,15,918.5,119.0,3.5,29.85,904.5,837.18,615.56
2018,8,26,13,30,915.0,118.0,3.6,29.8,887.0,792.35,586.6
2018,8,26,13,45,909.5,116.0,3.7,29.7,862.0,742.81,553.0
2018,8,26,14,0,904.0,114.0,3.8,29.6,837.0,691.27,516.14
2018,8,26,14,15,894.5,113.0,3.85,29.25,804.5,636.45,476.11
2018,8,26,14,30,885.0,112.0,3.9,28.9,772.0,580.47,433.89
2018,8,26,14,45,873.0,109.5,4.0,28.55,733.0,521.1,387.82
2018,8,26,15,0,861.0,107.0,4.1,28.2,694.0,458.89,338.02
2018,8,26,15,15,846.0,104.0,4.1,28.2,650.0,396.82,286.19
2018,8,26,15,30,831.0,101.0,4.1,28.2,606.0,335.41,233.73
2018,8,26,15,45,811.0,97.5,4.1,27.0,558.0,273.32,181.48
2018,8,26,16,0,791.0,94.0,4.1,25.8,510.0,213.05,131.61
2018,8,26,16,15,762.0,90.5,4.05,24.9,458.0,153.87,87.14
2018,8,26,16,30,733.0,87.0,4.0,24.0,406.0,92.71,51.22
2018,8,26,16,45,694.0,81.5,3.95,23.1,352.5,56.9,43.53
2018,8,26,17,0,655.0,76.0,3.9,22.2,299.0,54.61,41.83
2018,8,26,17,15,601.5,69.5,3.75,21.15,247.0,51.37,39.21
2018,8,26,17,30,548.0,63.0,3.6,20.1,195.0,48.03,36.35
2018,8,26,17,45,467.0,53.5,3.5,19.05,146.5,41.9,30.83
2018,8,26,18,0,386.0,44.0,3.4,18.0,98.0,35.58,24.85
2018,8,26,18,15,262.5,31.0,3.3,17.4,61.0,25.62,14.22
2018,8,26,18,30,139.0,18.0,3.2,16.8,24.0,16.37,0.0
2018,8,26,18,45,69.5,9.0,3.1,16.15,12.0,8.19,0.0
2018,8,26,19,0,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,2.95,15.35,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,2.85,15.05,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,2.75,14.65,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,2.7,14.55,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,2.7,14.45,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,2.65,14.4,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,2.55,14.4,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,2.45,14.4,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,2.4,14.35,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,2.35,14.25,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,2.25,14.15,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,2.25,14.15,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,2.35,14.25,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,2.4,14.35,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,2.45,14.45,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,8,27,5,15,6.5,1.0,2.65,14.8,1.0,0.0,0.0
2018,8,27,5,30,13.0,2.0,2.8,15.1,2.0,0.0,0.0
2018,8,27,5,45,117.0,15.5,2.95,15.35,24.0,53.77,0.0
2018,8,27,6,0,221.0,29.0,3.1,15.6,46.0,141.79,83.11
2018,8,27,6,15,325.0,40.0,3.1,16.05,86.5,218.2,169.77
2018,8,27,6,30,429.0,51.0,3.1,16.5,127.0,303.65,245.3
2018,8,27,6,45,486.5,60.5,3.15,16.95,174.0,371.84,304.8
2018,8,27,7,0,544.0,70.0,3.2,17.4,221.0,444.97,366.08
2018,8,27,7,15,603.0,74.0,3.15,18.0,274.0,516.95,423.83
2018,8,27,7,30,662.0,78.0,3.1,18.6,327.0,592.71,481.99
2018,8,27,7,45,696.0,82.5,3.05,19.25,378.0,653.35,524.83
2018,8,27,8,0,730.0,87.0,3.0,19.9,429.0,711.03,564.1
2018,8,27,8,15,754.0,91.0,2.95,20.5,478.0,763.53,598.52
2018,8,27,8,30,778.0,95.0,2.9,21.1,527.0,814.97,631.27
2018,8,27,8,45,795.0,98.0,2.85,21.7,572.0,857.43,656.96
2018,8,27,9,0,812.0,101.0,2.8,22.3,617.0,897.73,680.7
2018,8,27,9,15,812.0,109.5,2.85,22.8,654.0,925.81,696.8
2018,8,27,9,30,812.0,118.0,2.9,23.3,691.0,950.36,710.56
2018,8,27,9,45,804.0,130.5,2.9,23.85,721.5,967.86,719.07
2018,8,27,10,0,796.0,143.0,2.9,24.4,752.0,981.3,724.99
2018,8,27,10,15,806.0,144.5,2.95,24.8,781.0,997.0,733.36
2018,8,27,10,30,816.0,146.0,3.0,25.2,810.0,1009.2,739.49
2018,8,27,10,45,823.0,147.0,3.05,25.65,832.0,1014.18,740.91
2018,8,27,11,0,830.0,148.0,3.1,26.1,854.0,1015.46,740.12
2018,8,27,11,15,834.5,148.5,3.2,26.4,868.5,1009.96,735.93
2018,8,27,11,30,839.0,149.0,3.3,26.7,883.0,1000.75,729.47
2018,8,27,11,45,841.0,149.5,3.35,27.0,889.5,985.42,718.78
2018,8,27,12,0,843.0,150.0,3.4,27.3,896.0,966.53,705.89
2018,8,27,12,15,836.0,153.0,3.45,27.4,892.0,938.4,687.53
2018,8,27,12,30,829.0,156.0,3.5,27.5,888.0,907.32,667.25
2018,8,27,12,45,818.0,160.5,3.6,27.65,876.0,871.53,643.87
2018,8,27,13,0,807.0,165.0,3.7,27.8,864.0,833.43,618.78
2018,8,27,13,15,802.5,163.5,3.75,27.7,847.0,792.78,592.08
2018,8,27,13,30,798.0,162.0,3.8,27.6,830.0,749.98,562.49
2018,8,27,13,45,790.5,160.0,3.9,27.5,805.5,702.7,529.0
2018,8,27,14,0,783.0,158.0,4.0,27.4,781.0,653.97,493.6
2018,8,27,14,15,773.5,154.5,4.0,27.1,749.5,601.5,454.65
2018,8,27,14,30,764.0,151.0,4.0,26.8,718.0,548.29,414.01
2018,8,27,14,45,752.5,146.5,4.05,26.45,681.5,490.45,368.88
2018,8,27,15,0,741.0,142.0,4.1,26.1,645.0,434.17,323.42
2018,8,27,15,15,723.5,137.5,4.1,26.1,602.5,375.97,274.8
2018,8,27,15,30,706.0,133.0,4.1,26.1,560.0,318.97,226.21
2018,8,27,15,45,686.5,126.5,4.05,25.1,514.0,261.34,177.74
2018,8,27,16,0,667.0,120.0,4.0,24.1,468.0,205.71,131.8
2018,8,27,16,15,643.0,112.0,3.95,23.45,419.5,150.63,90.16
2018,8,27,16,30,619.0,104.0,3.9,22.8,371.0,98.58,59.9
2018,8,27,16,45,585.0,95.5,3.8,22.1,321.5,66.96,52.38
2018,8,27,17,0,551.0,87.0,3.7,21.4,272.0,62.88,49.13
2018,8,27,17,15,500.5,77.0,3.55,20.65,223.0,57.22,44.37
2018,8,27,17,30,450.0,67.0,3.4,19.9,174.0,51.27,39.17
2018,8,27,17,45,378.0,55.5,3.3,19.1,130.0,43.62,32.26
2018,8,27,18,0,306.0,44.0,3.2,18.3,86.0,34.03,23.4
2018,8,27,18,15,202.0,29.5,3.1,17.8,52.5,23.12,11.67
2018,8,27,18,30,98.0,15.0,3.0,17.3,19.0,13.64,0.0
2018,8,27,18,45,49.0,7.5,2.9,16.8,9.5,0.0,0.0
2018,8,27,19,0,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,2.75,16.1,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,2.65,15.7,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,2.55,15.45,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,2.45,15.3,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,2.35,15.15,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,2.3,15.05,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,2.3,14.95,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,2.3,14.85,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,2.35,14.8,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,2.4,14.75,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,2.35,14.7,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,2.3,14.65,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,2.0,14.55,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,1.7,14.45,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,1.6,14.35,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,1.55,14.25,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,8,28,5,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2018,8,28,5,30,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,8,28,5,45,4.0,2.5,2.25,15.15,3.0,3.63,0.0
2018,8,28,6,0,8.0,5.0,2.5,15.5,6.0,8.22,0.0
2018,8,28,6,15,9.5,8.5,2.55,15.85,10.0,13.06,5.06
2018,8,28,6,30,11.0,12.0,2.6,16.2,14.0,17.97,9.58
2018,8,28,6,45,5.5,16.5,2.7,16.6,17.5,17.92,9.67
2018,8,28,7,0,0.0,21.0,2.8,17.0,21.0,18.47,10.09
2018,8,28,7,15,0.0,30.0,2.8,17.4,30.0,26.42,16.83
2018,8,28,7,30,0.0,39.0,2.8,17.8,39.0,34.38,23.5
2018,8,28,7,45,0.0,58.5,2.8,18.25,58.5,51.67,37.89
2018,8,28,8,0,0.0,78.0,2.8,18.7,78.0,69.01,52.11
2018,8,28,8,15,0.0,102.5,2.85,19.3,102.5,91.86,70.6
2018,8,28,8,30,0.0,127.0,2.9,19.9,127.0,115.19,89.18
2018,8,28,8,45,1.5,149.5,2.9,20.5,150.5,138.05,107.15
2018,8,28,9,0,3.0,172.0,2.9,21.1,174.0,161.02,124.94
2018,8,28,9,15,12.0,209.0,2.95,21.6,217.5,205.78,160.02
2018,8,28,9,30,21.0,246.0,3.0,22.1,261.0,251.06,194.82
2018,8,28,9,45,31.0,278.5,3.05,22.55,301.5,310.0,239.5
2018,8,28,10,0,41.0,311.0,3.1,23.0,342.0,353.64,271.78
2018,8,28,10,15,50.5,333.5,3.15,23.4,373.5,385.57,294.99
2018,8,28,10,30,60.0,356.0,3.2,23.8,405.0,417.08,317.67
2018,8,28,10,45,73.5,375.5,3.25,24.15,437.0,448.84,340.55
2018,8,28,11,0,87.0,395.0,3.3,24.5,469.0,479.83,362.64
2018,8,28,11,15,90.5,400.5,3.35,24.7,478.5,485.11,365.92
2018,8,28,11,30,94.0,406.0,3.4,24.9,488.0,489.79,368.93
2018,8,28,11,45,308.0,345.5,3.45,25.15,617.0,657.93,495.52
2018,8,28,12,0,522.0,285.0,3.5,25.4,746.0,801.07,598.98
2018,8,28,12,15,702.0,203.0,3.5,25.5,821.5,870.4,648.61
2018,8,28,12,30,882.0,121.0,3.5,25.6,897.0,911.48,675.69
2018,8,28,12,45,893.0,114.0,3.55,25.7,892.5,883.0,656.43
2018,8,28,13,0,904.0,107.0,3.6,25.8,888.0,850.78,635.08
2018,8,28,13,15,901.5,106.5,3.65,25.75,872.0,810.49,608.45
2018,8,28,13,30,899.0,106.0,3.7,25.7,856.0,767.55,579.76
2018,8,28,13,45,896.0,103.0,3.7,25.65,832.0,719.49,546.07
2018,8,28,14,0,893.0,100.0,3.7,25.6,808.0,669.27,508.89
2018,8,28,14,15,886.5,98.5,3.7,25.4,777.5,616.35,468.94
2018,8,28,14,30,880.0,97.0,3.7,25.2,747.0,562.0,426.68
2018,8,28,14,45,871.5,94.0,3.65,25.0,710.0,504.19,380.37
2018,8,28,15,0,863.0,91.0,3.6,24.8,673.0,445.69,332.0
2018,8,28,15,15,848.5,88.5,3.6,24.8,630.0,384.99,280.4
2018,8,28,15,30,834.0,86.0,3.6,24.8,587.0,324.8,228.09
2018,8,28,15,45,817.0,82.5,3.55,24.1,540.0,258.96,171.7
2018,8,28,16,0,800.0,79.0,3.5,23.4,493.0,198.95,121.11
2018,8,28,16,15,778.0,75.5,3.4,22.85,444.0,140.08,76.48
2018,8,28,16,30,756.0,72.0,3.3,22.3,395.0,83.78,45.33
2018,8,28,16,45,722.0,67.5,3.25,21.75,343.0,51.77,39.37
2018,8,28,17,0,688.0,63.0,3.2,21.2,291.0,49.56,37.64
2018,8,28,17,15,637.5,57.0,3.1,20.5,239.5,42.01,31.16
2018,8,28,17,30,587.0,51.0,3.0,19.8,188.0,38.61,28.15
2018,8,28,17,45,506.0,44.0,2.85,19.05,140.5,34.17,24.06
2018,8,28,18,0,425.0,37.0,2.7,18.3,93.0,29.69,19.63
2018,8,28,18,15,281.5,26.0,2.6,17.8,56.0,21.31,9.58
2018,8,28,18,30,138.0,15.0,2.5,17.3,19.0,13.64,0.0
2018,8,28,18,45,69.0,7.5,2.35,16.75,9.5,0.0,0.0
2018,8,28,19,0,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,2.1,15.95,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,1.85,15.45,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,1.6,15.05,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,1.25,14.35,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,1.15,14.1,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,1.1,13.95,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,1.1,13.85,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,1.15,13.8,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,1.25,13.8,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,1.35,13.8,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,1.4,13.75,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,1.35,13.6,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,1.25,13.2,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,1.2,13.05,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,1.15,12.95,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,1.05,12.9,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,8,29,5,15,7.0,1.0,1.2,13.55,1.0,0.0,0.0
2018,8,29,5,30,14.0,2.0,1.4,14.2,2.0,0.0,0.0
2018,8,29,5,45,126.5,14.5,1.6,14.9,23.0,56.25,0.0
2018,8,29,6,0,239.0,27.0,1.8,15.6,44.0,144.64,74.04
2018,8,29,6,15,345.0,37.0,1.9,16.2,84.5,225.06,173.59
2018,8,29,6,30,451.0,47.0,2.0,16.8,125.0,311.45,249.89
2018,8,29,6,45,518.0,56.0,2.05,17.45,174.5,385.53,313.46
2018,8,29,7,0,585.0,65.0,2.1,18.1,224.0,465.58,379.17
2018,8,29,7,15,631.0,70.5,2.1,18.6,275.5,532.59,432.12
2018,8,29,7,30,677.0,76.0,2.1,19.1,327.0,602.19,484.46
2018,8,29,7,45,709.0,81.0,2.1,19.65,378.5,662.59,526.58
2018,8,29,8,0,741.0,86.0,2.1,20.2,430.0,719.82,565.03
2018,8,29,8,15,767.5,89.5,2.1,20.8,480.0,774.23,600.23
2018,8,29,8,30,794.0,93.0,2.1,21.4,530.0,827.68,633.84
2018,8,29,8,45,814.5,95.5,2.15,22.0,577.0,873.16,661.65
2018,8,29,9,0,835.0,98.0,2.2,22.6,624.0,916.59,687.66
2018,8,29,9,15,851.5,98.5,2.25,23.2,665.5,941.72,701.16
2018,8,29,9,30,868.0,99.0,2.3,23.8,707.0,973.53,719.18
2018,8,29,9,45,882.0,99.5,2.4,24.4,744.0,999.85,733.95
2018,8,29,10,0,896.0,100.0,2.5,25.0,781.0,1022.87,746.6
2018,8,29,10,15,904.5,100.5,2.55,25.45,810.5,1036.79,753.36
2018,8,29,10,30,913.0,101.0,2.6,25.9,840.0,1046.96,757.91
2018,8,29,10,45,920.5,101.0,2.7,26.35,863.0,1051.68,759.65
2018,8,29,11,0,928.0,101.0,2.8,26.8,886.0,1052.46,759.03
2018,8,29,11,15,932.5,101.0,2.95,27.05,900.5,1046.24,755.16
2018,8,29,11,30,937.0,101.0,3.1,27.3,915.0,1036.04,748.85
2018,8,29,11,45,939.5,100.0,3.2,27.55,921.5,1018.91,737.73
2018,8,29,12,0,942.0,99.0,3.3,27.8,928.0,997.97,724.22
2018,8,29,12,15,939.5,101.0,3.4,27.9,926.0,971.73,707.72
2018,8,29,12,30,937.0,103.0,3.5,28.0,924.0,942.03,688.9
2018,8,29,12,45,931.5,105.0,3.55,28.1,914.0,906.45,665.79
2018,8,29,13,0,926.0,107.0,3.6,28.2,904.0,867.94,640.61
2018,8,29,13,15,922.5,106.0,3.7,28.2,886.5,825.41,613.01
2018,8,29,13,30,919.0,105.0,3.8,28.2,869.0,780.26,583.29
2018,8,29,13,45,914.5,104.0,3.85,28.15,845.0,732.0,550.0
2018,8,29,14,0,910.0,103.0,3.9,28.1,821.0,681.61,513.15
2018,8,29,14,15,902.0,101.5,3.95,27.85,789.0,626.79,472.43
2018,8,29,14,30,894.0,100.0,4.0,27.6,757.0,570.67,429.4
2018,8,29,14,45,883.5,97.0,4.05,27.35,718.5,511.0,382.29
2018,8,29,15,0,873.0,94.0,4.1,27.1,680.0,450.83,333.18
2018,8,29,15,15,858.0,91.5,4.1,27.1,636.0,389.24,281.15
2018,8,29,15,30,843.0,89.0,4.1,27.1,592.0,323.93,225.24
2018,8,29,15,45,824.0,86.5,4.05,26.2,544.5,262.18,172.53
2018,8,29,16,0,805.0,84.0,4.0,25.3,497.0,202.1,122.51
2018,8,29,16,15,779.0,80.5,3.95,24.75,446.5,142.42,78.0
2018,8,29,16,30,753.0,77.0,3.9,24.2,396.0,85.83,47.61
2018,8,29,16,45,702.0,74.0,3.85,23.6,340.0,51.98,39.24
2018,8,29,17,0,651.0,71.0,3.8,23.0,284.0,51.3,38.84
2018,8,29,17,15,532.0,67.5,3.6,22.35,221.0,50.0,37.81
2018,8,29,17,30,413.0,64.0,3.4,21.7,158.0,49.01,36.87
