Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,8,19,30,0.0,0.0,2.8,17.2,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,2.8,16.75,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,2.8,16.05,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,2.7,15.25,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,2.25,14.7,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,2.0,14.35,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,1.85,14.05,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,1.75,13.7,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,1.65,13.4,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,1.6,13.15,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,1.6,12.75,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,1.55,12.45,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,1.5,12.35,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,1.45,12.2,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,1.45,12.45,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,9,9,5,45,100.5,9.5,1.7,13.55,14.0,8.64,0.0
2018,9,9,6,0,201.0,19.0,1.8,14.1,28.0,98.45,0.0
2018,9,9,6,15,348.5,29.0,1.9,14.8,69.0,222.63,159.71
2018,9,9,6,30,496.0,39.0,2.0,15.5,110.0,330.58,263.24
2018,9,9,6,45,575.5,45.5,2.15,16.25,161.0,411.16,334.0
2018,9,9,7,0,655.0,52.0,2.3,17.0,212.0,494.78,404.15
2018,9,9,7,15,705.0,57.0,2.2,17.7,266.0,567.66,461.82
2018,9,9,7,30,755.0,62.0,2.1,18.4,320.0,643.13,516.71
2018,9,9,7,45,788.5,65.5,2.05,19.1,373.5,706.18,559.9
2018,9,9,8,0,822.0,69.0,2.0,19.8,427.0,769.38,601.46
2018,9,9,8,15,845.5,72.0,1.95,20.7,478.0,823.21,634.4
2018,9,9,8,30,869.0,75.0,1.9,21.6,529.0,867.24,659.56
2018,9,9,8,45,886.0,77.5,1.8,22.5,576.0,910.94,683.26
2018,9,9,9,0,903.0,80.0,1.7,23.4,623.0,952.18,704.52
2018,9,9,9,15,913.0,82.5,1.7,24.25,663.5,983.94,720.53
2018,9,9,9,30,923.0,85.0,1.7,25.1,704.0,1012.36,734.29
2018,9,9,9,45,931.0,86.5,1.7,25.95,739.0,1034.06,743.72
2018,9,9,10,0,939.0,88.0,1.7,26.8,774.0,1052.03,750.85
2018,9,9,10,15,946.5,89.5,1.75,27.5,803.5,1065.61,756.53
2018,9,9,10,30,954.0,91.0,1.8,28.2,833.0,1075.18,759.88
2018,9,9,10,45,958.5,91.5,1.9,28.9,854.0,1076.47,759.02
2018,9,9,11,0,963.0,92.0,2.0,29.6,875.0,1073.64,755.82
2018,9,9,11,15,964.5,92.5,2.05,30.25,887.5,1063.68,747.88
2018,9,9,11,30,966.0,93.0,2.1,30.9,900.0,1049.65,737.64
2018,9,9,11,45,967.0,93.0,2.15,31.5,905.0,1030.59,724.6
2018,9,9,12,0,968.0,93.0,2.2,32.1,910.0,1007.62,709.25
2018,9,9,12,15,964.0,95.0,2.35,32.45,906.5,978.37,691.79
2018,9,9,12,30,960.0,97.0,2.5,32.8,903.0,945.65,671.96
2018,9,9,12,45,953.5,99.0,2.6,33.15,891.0,907.51,648.04
2018,9,9,13,0,947.0,101.0,2.7,33.5,879.0,866.44,622.03
2018,9,9,13,15,942.5,100.5,2.85,33.5,860.0,821.76,594.53
2018,9,9,13,30,938.0,100.0,3.0,33.5,841.0,774.47,564.81
2018,9,9,13,45,931.5,98.0,3.1,33.5,814.0,722.05,529.22
2018,9,9,14,0,925.0,96.0,3.2,33.5,787.0,667.7,490.59
2018,9,9,14,15,915.0,95.5,3.3,33.2,753.5,611.05,449.57
2018,9,9,14,30,905.0,95.0,3.4,32.9,720.0,553.29,406.2
2018,9,9,14,45,892.5,93.0,3.45,32.65,680.0,492.23,358.66
2018,9,9,15,0,880.0,91.0,3.5,32.4,640.0,430.91,309.26
2018,9,9,15,15,863.5,88.5,3.5,32.4,595.0,367.85,256.8
2018,9,9,15,30,847.0,86.0,3.5,32.4,550.0,301.6,201.12
2018,9,9,15,45,823.0,83.0,3.5,31.35,500.0,237.9,148.58
2018,9,9,16,0,799.0,80.0,3.5,30.3,450.0,176.59,100.39
2018,9,9,16,15,766.5,76.0,3.45,29.35,397.5,116.48,60.65
2018,9,9,16,30,734.0,72.0,3.4,28.4,345.0,60.43,45.53
2018,9,9,16,45,688.0,67.0,3.35,27.45,291.5,48.58,35.79
2018,9,9,17,0,642.0,62.0,3.3,26.5,238.0,46.24,33.92
2018,9,9,17,15,573.5,54.5,3.05,25.25,186.5,41.71,30.07
2018,9,9,17,30,505.0,47.0,2.8,24.0,135.0,37.06,25.89
2018,9,9,17,45,393.0,37.0,2.6,22.75,91.5,29.95,19.24
2018,9,9,18,0,281.0,27.0,2.4,21.5,48.0,22.65,8.1
2018,9,9,18,15,149.5,15.0,2.45,20.7,25.0,13.64,0.0
2018,9,9,18,30,18.0,3.0,2.5,19.9,2.0,0.0,0.0
2018,9,9,18,45,9.0,1.5,2.5,19.1,1.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,2.5,18.3,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,2.55,17.85,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,2.6,17.4,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,2.7,16.6,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,2.7,16.35,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,2.65,15.35,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,2.6,15.05,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,2.35,14.6,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,2.25,14.35,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,2.15,14.1,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,2.05,13.9,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,2.0,13.65,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,2.0,13.45,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,1.95,13.1,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,1.9,12.95,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,1.85,12.8,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,1.75,12.6,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,1.65,12.45,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,1.75,12.7,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,9,10,5,45,92.5,9.0,2.05,13.65,12.5,0.0,0.0
2018,9,10,6,0,185.0,18.0,2.2,14.1,25.0,91.18,0.0
2018,9,10,6,15,323.0,28.0,2.3,14.8,64.0,210.23,148.31
2018,9,10,6,30,461.0,38.0,2.4,15.5,103.0,311.71,248.52
2018,9,10,6,45,538.5,46.0,2.45,16.15,153.0,391.08,318.63
2018,9,10,7,0,616.0,54.0,2.5,16.8,203.0,477.59,391.24
2018,9,10,7,15,665.5,59.5,2.4,17.45,255.5,544.32,444.87
2018,9,10,7,30,715.0,65.0,2.3,18.1,308.0,618.28,499.82
2018,9,10,7,45,748.5,70.0,2.2,18.8,360.5,681.49,543.61
2018,9,10,8,0,782.0,75.0,2.1,19.5,413.0,744.97,585.72
2018,9,10,8,15,806.0,78.5,2.05,20.35,463.0,798.37,619.05
2018,9,10,8,30,830.0,82.0,2.0,21.2,513.0,850.46,650.41
2018,9,10,8,45,846.5,85.5,1.95,22.05,559.0,894.06,675.04
2018,9,10,9,0,863.0,89.0,1.9,22.9,605.0,925.86,691.24
2018,9,10,9,15,876.5,91.0,1.9,23.75,646.5,959.27,708.86
2018,9,10,9,30,890.0,93.0,1.9,24.6,688.0,989.63,724.23
2018,9,10,9,45,900.0,95.0,1.9,25.45,723.5,1013.23,735.13
2018,9,10,10,0,910.0,97.0,1.9,26.3,759.0,1033.26,743.76
2018,9,10,10,15,917.5,98.5,1.95,27.05,788.0,1046.43,749.1
2018,9,10,10,30,925.0,100.0,2.0,27.8,817.0,1055.71,752.17
2018,9,10,10,45,930.0,101.0,2.1,28.5,838.0,1057.92,751.78
2018,9,10,11,0,935.0,102.0,2.2,29.2,859.0,1056.09,749.06
2018,9,10,11,15,937.5,103.0,2.3,29.65,872.5,1047.72,743.15
2018,9,10,11,30,940.0,104.0,2.4,30.1,886.0,1035.34,734.89
2018,9,10,11,45,940.5,104.5,2.55,30.6,891.0,1016.57,723.05
2018,9,10,12,0,941.0,105.0,2.7,31.1,896.0,993.99,708.8
2018,9,10,12,15,937.0,106.5,2.75,31.35,892.0,964.65,690.07
2018,9,10,12,30,933.0,108.0,2.8,31.6,888.0,931.96,669.19
2018,9,10,12,45,925.0,110.5,2.85,31.85,875.5,893.71,644.64
2018,9,10,13,0,917.0,113.0,2.9,32.1,863.0,852.72,618.16
2018,9,10,13,15,911.5,112.0,3.0,32.15,843.0,807.78,589.6
2018,9,10,13,30,906.0,111.0,3.1,32.2,823.0,760.44,559.04
2018,9,10,13,45,898.0,110.0,3.15,32.3,796.5,709.24,522.96
2018,9,10,14,0,890.0,109.0,3.2,32.4,770.0,656.33,484.62
2018,9,10,14,15,879.5,107.0,3.25,32.2,736.0,599.63,443.04
2018,9,10,14,30,869.0,105.0,3.3,32.0,702.0,542.0,399.37
2018,9,10,14,45,855.0,103.5,3.4,31.8,662.5,481.03,351.86
2018,9,10,15,0,841.0,102.0,3.5,31.6,623.0,420.81,303.22
2018,9,10,15,15,823.0,99.0,3.5,31.6,578.0,358.29,251.21
2018,9,10,15,30,805.0,96.0,3.5,31.6,533.0,296.92,199.31
2018,9,10,15,45,778.5,92.0,3.6,30.6,483.0,234.4,147.94
2018,9,10,16,0,752.0,88.0,3.7,29.6,433.0,174.7,101.27
2018,9,10,16,15,717.0,83.5,3.7,28.65,381.0,112.1,59.6
2018,9,10,16,30,682.0,79.0,3.7,27.7,329.0,58.28,43.88
2018,9,10,16,45,634.0,73.0,3.7,26.75,277.0,53.11,39.76
2018,9,10,17,0,586.0,67.0,3.7,25.8,225.0,50.23,37.42
2018,9,10,17,15,513.0,58.0,3.55,24.45,174.5,44.64,32.65
2018,9,10,17,30,440.0,49.0,3.4,23.1,124.0,38.87,27.47
2018,9,10,17,45,326.5,38.0,3.3,21.8,82.5,30.97,20.02
2018,9,10,18,0,213.0,27.0,3.2,20.5,41.0,21.35,5.33
2018,9,10,18,15,111.5,14.5,3.1,19.7,21.5,13.19,0.0
2018,9,10,18,30,10.0,2.0,3.0,18.9,2.0,0.0,0.0
2018,9,10,18,45,5.0,1.0,2.95,18.1,1.0,0.0,0.0
2018,9,10,19,0,0.0,0.0,2.9,17.3,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,2.8,16.7,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,2.8,16.35,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,2.8,15.85,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,2.8,15.55,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,2.75,14.95,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,2.65,14.8,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,2.55,14.6,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,2.45,14.4,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,2.45,13.65,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,2.45,13.55,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,2.35,13.25,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,2.25,13.15,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,2.15,13.05,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,2.05,12.9,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,2.2,13.15,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,9,11,5,45,86.0,9.0,2.6,13.85,12.0,0.0,0.0
2018,9,11,6,0,172.0,18.0,2.8,14.2,24.0,86.03,0.0
2018,9,11,6,15,311.0,28.5,2.9,14.8,62.5,205.2,141.84
2018,9,11,6,30,450.0,39.0,3.0,15.4,101.0,307.54,245.39
2018,9,11,6,45,528.0,47.0,3.1,15.95,150.0,386.76,316.12
2018,9,11,7,0,606.0,55.0,3.2,16.5,199.0,473.09,389.48
2018,9,11,7,15,654.5,60.5,3.15,17.15,251.0,542.63,446.07
2018,9,11,7,30,703.0,66.0,3.1,17.8,303.0,611.15,498.12
2018,9,11,7,45,734.5,72.0,3.05,18.4,355.0,673.52,542.74
2018,9,11,8,0,766.0,78.0,3.0,19.0,407.0,736.02,585.79
2018,9,11,8,15,788.0,82.5,3.0,19.7,456.5,788.36,620.06
2018,9,11,8,30,810.0,87.0,3.0,20.4,506.0,839.29,652.44
2018,9,11,8,45,825.0,91.5,3.0,21.15,551.0,882.1,678.24
2018,9,11,9,0,840.0,96.0,3.0,21.9,596.0,922.42,701.87
2018,9,11,9,15,852.0,99.5,3.0,22.5,637.0,955.89,720.87
2018,9,11,9,30,864.0,103.0,3.0,23.1,678.0,986.24,737.62
2018,9,11,9,45,871.0,106.5,3.05,23.75,712.0,997.73,742.02
2018,9,11,10,0,878.0,110.0,3.1,24.4,746.0,1015.92,751.12
2018,9,11,10,15,883.5,112.5,3.15,24.85,773.5,1027.74,756.63
2018,9,11,10,30,889.0,115.0,3.2,25.3,801.0,1035.76,759.83
2018,9,11,10,45,893.0,117.0,3.25,25.75,821.5,1037.83,759.31
2018,9,11,11,0,897.0,119.0,3.3,26.2,842.0,1035.99,756.46
2018,9,11,11,15,900.5,119.0,3.4,26.45,855.0,1027.61,750.52
2018,9,11,11,30,904.0,119.0,3.5,26.7,868.0,1015.38,742.22
2018,9,11,11,45,905.5,119.0,3.55,27.0,873.0,997.4,729.79
2018,9,11,12,0,907.0,119.0,3.6,27.3,878.0,975.74,715.06
2018,9,11,12,15,912.0,115.5,3.7,27.3,876.5,950.08,698.91
2018,9,11,12,30,917.0,112.0,3.8,27.3,875.0,920.78,680.28
2018,9,11,12,45,922.5,107.0,3.85,27.35,866.0,886.81,658.04
2018,9,11,13,0,928.0,102.0,3.9,27.4,857.0,849.32,633.3
2018,9,11,13,15,927.0,100.0,3.95,27.25,839.5,806.42,605.15
2018,9,11,13,30,926.0,98.0,4.0,27.1,822.0,760.71,574.75
2018,9,11,13,45,923.5,95.0,4.05,26.9,797.0,710.43,539.04
2018,9,11,14,0,921.0,92.0,4.1,26.7,772.0,657.88,500.16
2018,9,11,14,15,914.5,89.5,4.1,26.3,739.0,601.49,457.43
2018,9,11,14,30,908.0,87.0,4.1,25.9,706.0,543.68,412.16
2018,9,11,14,45,899.0,83.5,4.15,25.5,667.0,482.68,362.94
2018,9,11,15,0,890.0,80.0,4.2,25.1,628.0,421.08,311.45
2018,9,11,15,15,873.5,78.0,4.2,25.1,583.0,357.97,256.88
2018,9,11,15,30,857.0,76.0,4.2,25.1,538.0,295.63,202.14
2018,9,11,15,45,837.5,72.5,4.15,23.9,489.0,232.49,148.18
2018,9,11,16,0,818.0,69.0,4.1,22.7,440.0,165.94,94.39
2018,9,11,16,15,790.0,65.0,4.05,21.95,388.5,105.14,53.63
2018,9,11,16,30,762.0,61.0,4.0,21.2,337.0,47.76,36.01
2018,9,11,16,45,718.5,56.5,3.9,20.45,284.0,44.92,33.72
2018,9,11,17,0,675.0,52.0,3.8,19.7,231.0,42.37,31.55
2018,9,11,17,15,603.0,46.5,3.65,18.95,179.5,38.81,28.33
2018,9,11,17,30,531.0,41.0,3.5,18.2,128.0,32.3,22.34
2018,9,11,17,45,399.5,32.5,3.4,17.45,84.5,26.26,16.32
2018,9,11,18,0,268.0,24.0,3.3,16.7,41.0,20.19,2.06
2018,9,11,18,15,134.0,12.0,3.25,16.35,20.5,10.91,0.0
2018,9,11,18,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,9,11,18,45,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,9,11,19,0,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,3.25,14.85,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,3.25,14.65,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,3.1,14.35,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,2.95,14.25,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,2.85,14.1,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,2.8,13.95,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,2.8,13.85,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,2.8,13.75,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,2.85,13.65,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,2.85,13.55,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,2.8,13.35,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,2.65,13.15,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,2.05,12.45,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,2.0,12.35,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,2.1,12.65,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,9,12,5,45,80.0,8.5,2.35,13.35,11.5,0.0,0.0
2018,9,12,6,0,160.0,17.0,2.5,13.7,23.0,80.35,0.0
2018,9,12,6,15,256.0,29.0,2.7,14.4,55.5,179.16,120.45
2018,9,12,6,30,352.0,41.0,2.9,15.1,88.0,259.05,206.57
2018,9,12,6,45,353.5,56.0,3.1,15.75,121.5,294.06,240.93
2018,9,12,7,0,355.0,71.0,3.3,16.4,155.0,331.08,274.21
2018,9,12,7,15,357.5,90.0,3.3,16.8,192.0,373.15,309.59
2018,9,12,7,30,360.0,109.0,3.3,17.2,229.0,414.13,342.45
2018,9,12,7,45,477.0,109.5,3.35,17.65,296.5,519.09,426.49
2018,9,12,8,0,594.0,110.0,3.4,18.1,364.0,640.62,519.04
2018,9,12,8,15,687.0,101.5,3.4,18.7,429.0,731.11,583.25
2018,9,12,8,30,780.0,93.0,3.4,19.3,494.0,820.36,644.51
2018,9,12,8,45,786.5,99.5,3.4,19.9,535.0,856.86,666.5
2018,9,12,9,0,793.0,106.0,3.4,20.5,576.0,890.5,686.51
2018,9,12,9,15,691.5,150.0,3.45,21.2,580.5,867.59,666.96
2018,9,12,9,30,590.0,194.0,3.5,21.9,585.0,828.83,636.92
2018,9,12,9,45,698.0,163.5,3.5,22.65,649.5,909.26,689.93
2018,9,12,10,0,806.0,133.0,3.5,23.4,714.0,980.98,734.72
2018,9,12,10,15,724.0,172.0,3.6,23.8,709.0,952.16,713.09
2018,9,12,10,30,642.0,211.0,3.7,24.2,704.0,910.9,683.87
2018,9,12,10,45,546.5,257.0,3.8,24.6,684.5,853.28,641.32
2018,9,12,11,0,451.0,303.0,3.9,25.0,665.0,799.52,600.46
2018,9,12,11,15,430.5,321.5,4.0,25.1,671.5,789.13,592.4
2018,9,12,11,30,410.0,340.0,4.1,25.2,678.0,776.54,582.59
2018,9,12,11,45,437.0,328.5,4.15,25.35,691.0,777.54,583.69
2018,9,12,12,0,464.0,317.0,4.2,25.5,704.0,775.49,582.59
2018,9,12,12,15,468.0,315.5,4.25,25.4,704.5,759.28,571.53
2018,9,12,12,30,472.0,314.0,4.3,25.3,705.0,740.86,558.93
2018,9,12,12,45,499.0,300.5,4.35,25.25,709.0,728.07,550.74
2018,9,12,13,0,526.0,287.0,4.4,25.2,713.0,711.74,539.84
2018,9,12,13,15,568.0,261.5,4.45,25.0,712.0,691.81,526.89
2018,9,12,13,30,610.0,236.0,4.5,24.8,711.0,669.45,511.77
2018,9,12,13,45,655.0,207.0,4.5,24.65,701.5,638.58,489.72
2018,9,12,14,0,700.0,178.0,4.5,24.5,692.0,601.75,462.47
2018,9,12,14,15,651.5,185.0,4.5,24.15,646.5,539.15,414.57
2018,9,12,14,30,603.0,192.0,4.5,23.8,601.0,480.06,368.43
2018,9,12,14,45,464.5,216.0,4.45,23.5,520.0,397.3,303.82
2018,9,12,15,0,326.0,240.0,4.4,23.2,439.0,330.42,251.76
2018,9,12,15,15,282.5,229.5,4.4,23.2,393.0,282.99,213.78
2018,9,12,15,30,239.0,219.0,4.4,23.2,347.0,240.6,180.0
2018,9,12,15,45,215.5,198.5,4.3,22.15,305.5,202.98,150.49
2018,9,12,16,0,192.0,178.0,4.2,21.1,264.0,166.38,122.57
2018,9,12,16,15,341.0,138.5,4.1,20.5,269.0,127.72,88.49
2018,9,12,16,30,490.0,99.0,4.0,19.9,274.0,70.36,55.88
2018,9,12,16,45,491.5,83.5,3.9,19.3,235.0,61.3,48.2
2018,9,12,17,0,493.0,68.0,3.8,18.7,196.0,51.11,39.33
2018,9,12,17,15,408.5,58.5,3.7,18.1,148.5,45.17,33.96
2018,9,12,17,30,324.0,49.0,3.6,17.5,101.0,37.58,26.92
2018,9,12,17,45,225.0,35.5,3.45,16.95,65.0,27.61,17.27
2018,9,12,18,0,126.0,22.0,3.3,16.4,29.0,17.35,0.0
2018,9,12,18,15,63.0,11.0,3.25,16.1,14.5,10.01,0.0
2018,9,12,18,30,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,9,12,18,45,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,3.05,15.1,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,2.95,14.9,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,2.85,14.75,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,2.75,14.65,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,2.4,14.15,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,2.4,14.05,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,2.35,13.95,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,2.25,13.6,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,2.0,13.35,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,2.0,13.45,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,1.85,13.45,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,1.8,13.35,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,1.8,13.25,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,1.8,13.15,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,2.0,13.45,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,9,13,5,45,15.0,5.5,2.4,14.1,6.0,0.0,0.0
2018,9,13,6,0,30.0,11.0,2.6,14.4,12.0,22.19,0.0
2018,9,13,6,15,94.0,28.5,2.8,15.0,39.5,92.35,57.81
2018,9,13,6,30,158.0,46.0,3.0,15.6,67.0,152.46,119.94
2018,9,13,6,45,300.5,56.0,3.2,16.15,118.0,264.18,216.21
2018,9,13,7,0,443.0,66.0,3.4,16.7,169.0,384.71,318.07
2018,9,13,7,15,554.5,66.5,3.5,17.3,228.0,483.52,399.64
2018,9,13,7,30,666.0,67.0,3.6,17.9,287.0,590.35,483.76
2018,9,13,7,45,664.5,78.5,3.65,18.5,329.0,632.71,513.97
2018,9,13,8,0,663.0,90.0,3.7,19.1,371.0,672.58,541.6
2018,9,13,8,15,702.0,93.0,3.7,19.65,423.0,733.35,583.91
2018,9,13,8,30,741.0,96.0,3.7,20.2,475.0,789.77,621.77
2018,9,13,8,45,796.0,88.5,3.7,20.8,529.0,852.22,662.9
2018,9,13,9,0,851.0,81.0,3.7,21.4,583.0,904.84,696.12
2018,9,13,9,15,861.5,84.5,3.7,21.85,623.0,936.81,714.91
2018,9,13,9,30,872.0,88.0,3.7,22.3,663.0,965.61,731.52
2018,9,13,9,45,878.5,92.0,3.65,22.75,697.0,987.69,743.16
2018,9,13,10,0,885.0,96.0,3.6,23.2,731.0,1006.11,752.37
2018,9,13,10,15,893.0,97.0,3.55,23.5,759.0,1018.8,758.26
2018,9,13,10,30,901.0,98.0,3.5,23.8,787.0,1027.71,761.77
2018,9,13,10,45,906.0,98.5,3.5,24.15,807.5,1029.15,760.74
2018,9,13,11,0,911.0,99.0,3.5,24.5,828.0,1026.67,757.35
2018,9,13,11,15,914.5,99.5,3.5,24.65,841.0,1018.75,751.16
2018,9,13,11,30,918.0,100.0,3.5,24.8,854.0,1006.92,742.59
2018,9,13,11,45,919.5,100.5,3.5,25.0,859.5,989.29,730.2
2018,9,13,12,0,921.0,101.0,3.5,25.2,865.0,967.89,715.47
2018,9,13,12,15,922.0,99.5,3.55,25.25,862.0,940.29,697.43
2018,9,13,12,30,923.0,98.0,3.6,25.3,859.0,909.19,677.05
2018,9,13,12,45,888.0,112.5,3.65,25.35,836.5,860.71,644.74
2018,9,13,13,0,853.0,127.0,3.7,25.4,814.0,810.94,611.31
2018,9,13,13,15,689.5,195.5,3.75,25.25,742.5,723.35,548.86
2018,9,13,13,30,526.0,264.0,3.8,25.1,671.0,632.42,481.12
2018,9,13,13,45,453.5,281.5,3.85,25.0,624.0,569.35,434.35
2018,9,13,14,0,381.0,299.0,3.9,24.9,577.0,507.45,387.76
2018,9,13,14,15,426.0,269.0,3.95,24.65,566.5,483.85,370.37
2018,9,13,14,30,471.0,239.0,4.0,24.4,556.0,451.22,345.07
2018,9,13,14,45,513.5,209.5,4.0,24.15,536.5,412.53,313.8
2018,9,13,15,0,556.0,180.0,4.0,23.9,517.0,368.66,276.99
2018,9,13,15,15,467.5,186.0,4.0,23.9,455.0,306.38,226.87
2018,9,13,15,30,379.0,192.0,4.0,23.9,393.0,255.53,186.51
2018,9,13,15,45,400.0,165.5,3.95,23.1,359.5,208.28,146.64
2018,9,13,16,0,421.0,139.0,3.9,22.3,326.0,160.34,107.28
2018,9,13,16,15,529.0,107.0,3.8,21.75,312.5,112.52,69.7
2018,9,13,16,30,637.0,75.0,3.7,21.2,299.0,53.25,40.78
2018,9,13,16,45,632.0,64.0,3.65,20.65,256.0,46.69,35.23
2018,9,13,17,0,627.0,53.0,3.6,20.1,213.0,43.36,32.33
2018,9,13,17,15,555.5,47.0,3.25,19.4,164.0,36.11,25.87
2018,9,13,17,30,484.0,41.0,2.9,18.7,115.0,32.53,22.38
2018,9,13,17,45,347.0,31.0,2.55,17.95,73.5,25.19,14.93
2018,9,13,18,0,210.0,21.0,2.2,17.2,32.0,17.66,0.0
2018,9,13,18,15,105.0,10.5,2.1,16.75,16.0,9.55,0.0
2018,9,13,18,30,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,9,13,18,45,0.0,0.0,1.9,15.85,0.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,1.85,14.55,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,1.8,14.15,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,1.65,13.8,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,1.55,13.45,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,1.45,13.15,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,1.35,12.9,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,1.3,12.65,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,1.25,12.4,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,1.2,12.15,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,1.15,11.2,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,1.1,10.95,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,1.15,11.1,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,9,14,5,45,10.5,4.5,1.25,12.1,5.0,0.0,0.0
2018,9,14,6,0,21.0,9.0,1.3,12.6,10.0,16.73,0.0
2018,9,14,6,15,64.0,26.5,1.5,13.35,34.0,74.77,44.16
2018,9,14,6,30,107.0,44.0,1.7,14.1,58.0,123.4,96.36
2018,9,14,6,45,176.0,59.0,1.95,14.85,94.0,184.74,150.62
2018,9,14,7,0,245.0,74.0,2.2,15.6,130.0,253.39,209.95
2018,9,14,7,15,226.0,97.5,2.2,16.15,159.5,280.59,232.58
2018,9,14,7,30,207.0,121.0,2.2,16.7,189.0,304.73,251.58
2018,9,14,7,45,229.5,143.0,2.15,17.3,230.0,356.01,292.07
2018,9,14,8,0,252.0,165.0,2.1,17.9,271.0,408.18,331.87
2018,9,14,8,15,262.0,185.5,2.1,18.55,307.5,448.55,361.2
2018,9,14,8,30,272.0,206.0,2.1,19.2,344.0,488.48,389.5
2018,9,14,8,45,301.0,221.0,2.05,19.9,387.0,538.37,424.88
2018,9,14,9,0,330.0,236.0,2.0,20.6,430.0,588.62,459.5
2018,9,14,9,15,431.0,222.5,1.95,21.4,494.0,693.05,533.5
2018,9,14,9,30,532.0,209.0,1.9,22.2,558.0,782.35,593.99
2018,9,14,9,45,576.0,205.5,1.85,23.05,601.5,827.38,621.17
2018,9,14,10,0,620.0,202.0,1.8,23.9,645.0,878.71,651.61
2018,9,14,10,15,635.5,204.5,1.8,24.45,674.0,898.43,661.66
2018,9,14,10,30,651.0,207.0,1.8,25.0,703.0,915.13,670.06
2018,9,14,10,45,703.5,190.0,1.85,25.55,739.0,944.74,687.44
2018,9,14,11,0,756.0,173.0,1.9,26.1,775.0,970.17,701.93
2018,9,14,11,15,812.0,150.0,1.95,26.45,806.0,982.31,708.52
2018,9,14,11,30,868.0,127.0,2.0,26.8,837.0,986.17,710.09
2018,9,14,11,45,903.0,110.0,2.05,27.15,852.5,982.61,707.15
2018,9,14,12,0,938.0,93.0,2.1,27.5,868.0,973.98,701.17
2018,9,14,12,15,936.0,94.0,2.25,27.7,864.5,945.84,684.25
2018,9,14,12,30,934.0,95.0,2.4,27.9,861.0,914.25,665.05
2018,9,14,12,45,929.0,95.0,2.5,28.05,848.5,875.85,640.84
2018,9,14,13,0,924.0,95.0,2.6,28.2,836.0,834.57,614.47
2018,9,14,13,15,919.0,94.0,2.7,28.15,816.5,789.62,585.76
2018,9,14,13,30,914.0,93.0,2.8,28.1,797.0,742.22,554.93
2018,9,14,13,45,907.5,92.0,2.9,28.05,770.5,691.59,519.3
2018,9,14,14,0,901.0,91.0,3.0,28.0,744.0,639.09,480.89
2018,9,14,14,15,876.5,95.0,3.05,27.75,706.5,579.61,436.26
2018,9,14,14,30,852.0,99.0,3.1,27.5,669.0,520.52,390.5
2018,9,14,14,45,821.5,101.0,3.2,27.25,624.0,456.28,339.64
2018,9,14,15,0,791.0,103.0,3.3,27.0,579.0,394.8,289.31
2018,9,14,15,15,733.5,107.5,3.3,27.0,523.0,326.01,232.56
2018,9,14,15,30,676.0,112.0,3.3,27.0,467.0,265.66,182.25
2018,9,14,15,45,688.0,97.0,3.4,26.0,428.0,209.1,133.97
2018,9,14,16,0,700.0,82.0,3.5,25.0,389.0,150.96,86.82
2018,9,14,16,15,652.5,79.0,3.5,24.25,337.5,96.81,52.75
2018,9,14,16,30,605.0,76.0,3.5,23.5,286.0,54.03,41.07
2018,9,14,16,45,596.0,65.5,3.5,22.75,243.5,47.85,35.91
2018,9,14,17,0,587.0,55.0,3.5,22.0,201.0,41.28,30.24
2018,9,14,17,15,492.5,48.5,3.35,21.25,151.0,37.33,26.66
2018,9,14,17,30,398.0,42.0,3.2,20.5,101.0,33.4,22.86
2018,9,14,17,45,264.0,30.5,3.1,19.7,63.0,24.79,14.14
2018,9,14,18,0,130.0,19.0,3.0,18.9,25.0,15.04,0.0
2018,9,14,18,15,65.0,9.5,2.9,18.4,12.5,8.64,0.0
2018,9,14,18,30,0.0,0.0,2.8,17.9,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,2.7,17.45,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,2.55,16.7,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,2.5,16.4,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,2.35,15.6,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,2.45,14.9,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,2.55,14.65,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,2.6,14.15,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,2.55,13.8,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,2.45,13.4,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,2.35,12.95,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,2.35,13.05,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,2.45,13.35,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,2.55,13.45,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,9,15,5,45,67.0,7.0,3.25,14.05,9.0,0.0,0.0
2018,9,15,6,0,134.0,14.0,3.4,14.2,18.0,67.3,0.0
2018,9,15,6,15,282.5,25.5,3.55,14.55,54.5,185.66,110.36
2018,9,15,6,30,431.0,37.0,3.7,14.9,91.0,296.89,235.81
2018,9,15,6,45,516.5,44.0,3.8,15.25,139.5,378.13,309.91
2018,9,15,7,0,602.0,51.0,3.9,15.6,188.0,467.15,386.87
2018,9,15,7,15,655.5,56.0,3.9,16.15,240.0,535.05,443.66
2018,9,15,7,30,709.0,61.0,3.9,16.7,292.0,610.65,502.27
2018,9,15,7,45,746.0,65.0,3.9,17.2,344.5,674.8,549.5
2018,9,15,8,0,783.0,69.0,3.9,17.7,397.0,739.48,595.51
2018,9,15,8,15,810.0,72.0,3.9,18.25,447.5,794.49,632.84
2018,9,15,8,30,837.0,75.0,3.9,18.8,498.0,848.39,668.42
2018,9,15,8,45,856.5,77.0,3.9,19.35,544.0,883.85,690.06
2018,9,15,9,0,876.0,79.0,3.9,19.9,590.0,925.56,715.89
2018,9,15,9,15,887.0,82.0,3.9,20.4,630.5,957.81,734.85
2018,9,15,9,30,898.0,85.0,3.9,20.9,671.0,986.83,751.47
2018,9,15,9,45,904.5,88.5,3.9,21.4,705.5,1008.56,763.06
2018,9,15,10,0,911.0,92.0,3.9,21.9,740.0,1026.53,772.17
2018,9,15,10,15,919.5,92.5,3.95,22.25,768.5,1039.15,778.58
2018,9,15,10,30,928.0,93.0,4.0,22.6,797.0,1047.88,782.55
2018,9,15,10,45,934.5,93.5,4.0,22.95,818.5,1050.62,782.35
2018,9,15,11,0,941.0,94.0,4.0,23.3,840.0,1049.29,779.66
2018,9,15,11,15,944.5,94.0,4.1,23.45,853.0,1040.36,773.38
2018,9,15,11,30,948.0,94.0,4.2,23.6,866.0,1027.39,764.59
2018,9,15,11,45,949.5,94.0,4.25,23.7,871.0,1008.52,751.81
2018,9,15,12,0,951.0,94.0,4.3,23.8,876.0,985.79,736.55
2018,9,15,12,15,950.0,94.0,4.35,23.8,872.5,957.03,717.55
2018,9,15,12,30,949.0,94.0,4.4,23.8,869.0,924.74,696.13
2018,9,15,12,45,946.0,94.0,4.45,23.75,857.5,887.4,671.3
2018,9,15,13,0,943.0,94.0,4.5,23.7,846.0,846.98,644.26
2018,9,15,13,15,938.5,93.0,4.5,23.55,826.5,801.53,613.45
2018,9,15,13,30,934.0,92.0,4.5,23.4,807.0,753.54,580.53
2018,9,15,13,45,929.0,90.5,4.55,23.3,781.0,702.39,542.93
2018,9,15,14,0,924.0,89.0,4.6,23.2,755.0,649.19,502.38
2018,9,15,14,15,915.5,87.5,4.55,23.0,721.5,592.23,457.6
2018,9,15,14,30,907.0,86.0,4.5,22.8,688.0,534.05,410.5
2018,9,15,14,45,895.0,83.5,4.5,22.6,648.0,472.49,359.43
2018,9,15,15,0,883.0,81.0,4.5,22.4,608.0,410.67,306.51
2018,9,15,15,15,865.5,78.5,4.5,22.4,562.5,347.11,250.73
2018,9,15,15,30,848.0,76.0,4.5,22.4,517.0,284.49,195.11
2018,9,15,15,45,827.0,72.5,4.45,21.65,468.0,217.08,137.15
2018,9,15,16,0,806.0,69.0,4.4,20.9,419.0,155.72,87.79
2018,9,15,16,15,776.0,65.0,4.3,20.4,367.5,95.7,49.44
2018,9,15,16,30,746.0,61.0,4.2,19.9,316.0,47.94,36.4
2018,9,15,16,45,700.5,56.0,4.15,19.4,263.5,45.03,33.96
2018,9,15,17,0,655.0,51.0,4.1,18.9,211.0,42.07,31.33
2018,9,15,17,15,579.5,44.5,3.8,18.25,160.5,37.61,27.23
2018,9,15,17,30,504.0,38.0,3.5,17.6,110.0,30.32,20.44
2018,9,15,17,45,358.5,28.5,3.25,16.9,69.0,23.31,12.71
2018,9,15,18,0,213.0,19.0,3.0,16.2,28.0,17.28,0.0
2018,9,15,18,15,106.5,9.5,2.8,15.75,14.0,8.64,0.0
2018,9,15,18,30,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,2.45,14.9,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,2.0,13.65,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,1.8,13.15,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,1.45,12.35,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,1.25,11.45,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,1.25,10.65,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,1.3,10.45,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,9,16,5,45,75.0,7.0,1.35,11.8,9.0,0.0,0.0
2018,9,16,6,0,150.0,14.0,1.4,12.3,18.0,73.91,0.0
2018,9,16,6,15,306.5,24.0,1.7,13.3,54.5,194.57,108.53
2018,9,16,6,30,463.0,34.0,2.0,14.3,91.0,310.55,245.12
2018,9,16,6,45,547.5,40.5,2.35,15.3,140.0,386.94,315.02
2018,9,16,7,0,632.0,47.0,2.7,16.3,189.0,476.94,391.61
2018,9,16,7,15,684.5,52.0,2.7,16.9,242.0,550.1,451.43
2018,9,16,7,30,737.0,57.0,2.7,17.5,295.0,626.15,508.75
2018,9,16,7,45,772.0,61.0,2.75,18.1,347.5,689.85,554.51
2018,9,16,8,0,807.0,65.0,2.8,18.7,400.0,753.86,598.9
2018,9,16,8,15,831.0,67.5,2.75,19.3,449.5,798.47,627.28
2018,9,16,8,30,855.0,70.0,2.7,19.9,499.0,849.32,659.38
2018,9,16,8,45,872.5,72.0,2.7,20.45,545.0,891.96,685.38
2018,9,16,9,0,890.0,74.0,2.7,21.0,591.0,932.2,709.3
2018,9,16,9,15,902.0,76.0,2.7,21.55,631.5,964.46,727.48
2018,9,16,9,30,914.0,78.0,2.7,22.1,672.0,993.51,743.39
2018,9,16,9,45,923.0,80.0,2.7,22.6,707.0,1016.14,755.12
2018,9,16,10,0,932.0,82.0,2.7,23.1,742.0,1035.06,764.46
2018,9,16,10,15,938.5,83.0,2.7,23.55,770.0,1046.41,769.11
2018,9,16,10,30,945.0,84.0,2.7,24.0,798.0,1053.77,771.38
2018,9,16,10,45,949.5,85.0,2.7,24.45,818.5,1055.06,769.9
2018,9,16,11,0,954.0,86.0,2.7,24.9,839.0,1052.23,766.0
2018,9,16,11,15,957.0,86.5,2.75,25.2,852.0,1043.23,759.29
2018,9,16,11,30,960.0,87.0,2.8,25.5,865.0,1030.14,750.14
2018,9,16,11,45,960.5,87.0,2.8,25.8,869.5,1010.09,736.18
2018,9,16,12,0,961.0,87.0,2.8,26.1,874.0,986.18,719.87
2018,9,16,12,15,959.0,88.0,2.8,26.3,870.5,957.32,700.72
2018,9,16,12,30,957.0,89.0,2.8,26.5,867.0,924.93,679.28
2018,9,16,12,45,952.0,90.5,2.85,26.65,855.0,887.18,654.77
2018,9,16,13,0,947.0,92.0,2.9,26.8,843.0,846.42,628.09
2018,9,16,13,15,942.5,91.0,2.95,26.8,823.5,800.75,598.18
2018,9,16,13,30,938.0,90.0,3.0,26.8,804.0,752.53,566.17
2018,9,16,13,45,931.5,88.5,3.05,26.85,776.5,700.16,528.58
2018,9,16,14,0,925.0,87.0,3.1,26.9,749.0,645.88,488.22
2018,9,16,14,15,915.5,85.5,3.15,26.7,715.0,588.29,444.62
2018,9,16,14,30,906.0,84.0,3.2,26.5,681.0,529.6,398.65
2018,9,16,14,45,893.5,82.0,3.25,26.35,641.0,468.32,349.03
2018,9,16,15,0,881.0,80.0,3.3,26.2,601.0,406.83,297.55
2018,9,16,15,15,863.5,77.5,3.3,26.2,555.5,343.39,243.06
2018,9,16,15,30,846.0,75.0,3.3,26.2,510.0,280.91,188.68
2018,9,16,15,45,822.5,72.0,3.35,25.35,461.0,213.62,132.2
2018,9,16,16,0,799.0,69.0,3.4,24.5,412.0,152.68,84.43
2018,9,16,16,15,766.0,65.0,3.35,23.85,360.0,92.99,47.57
2018,9,16,16,30,733.0,61.0,3.3,23.2,308.0,48.02,35.96
2018,9,16,16,45,684.0,56.0,3.3,22.5,255.5,45.11,33.57
2018,9,16,17,0,635.0,51.0,3.3,21.8,203.0,42.16,30.99
2018,9,16,17,15,557.0,44.5,3.0,20.85,153.5,34.54,24.23
2018,9,16,17,30,479.0,38.0,2.7,19.9,104.0,30.45,20.25
2018,9,16,17,45,335.5,28.0,2.45,19.0,64.5,23.01,11.76
2018,9,16,18,0,192.0,18.0,2.2,18.1,25.0,16.37,0.0
2018,9,16,18,15,96.0,9.0,2.05,17.55,12.5,0.0,0.0
2018,9,16,18,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,1.8,16.4,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,1.5,14.85,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,1.4,14.25,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,1.35,13.75,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,1.3,13.35,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,1.25,13.05,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,1.25,11.85,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,1.35,11.55,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,1.4,11.45,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,1.4,11.45,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,1.4,11.55,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,9,17,5,45,74.0,7.0,1.6,12.8,8.5,0.0,0.0
2018,9,17,6,0,148.0,14.0,1.7,13.2,17.0,73.17,0.0
2018,9,17,6,15,303.5,24.0,2.0,13.95,53.0,192.26,97.94
2018,9,17,6,30,459.0,34.0,2.3,14.7,89.0,308.85,242.98
2018,9,17,6,45,542.0,40.5,2.55,15.45,137.0,389.11,316.46
2018,9,17,7,0,625.0,47.0,2.8,16.2,185.0,472.8,388.52
2018,9,17,7,15,677.5,52.0,2.75,16.75,237.5,545.63,448.28
2018,9,17,7,30,730.0,57.0,2.7,17.3,290.0,621.32,505.5
2018,9,17,7,45,764.5,60.5,2.7,17.85,342.0,683.63,550.26
2018,9,17,8,0,799.0,64.0,2.7,18.4,394.0,746.22,593.58
2018,9,17,8,15,823.5,67.0,2.65,19.0,443.5,799.54,628.32
2018,9,17,8,30,848.0,70.0,2.6,19.6,493.0,843.14,655.19
2018,9,17,8,45,843.0,78.5,2.6,20.15,532.0,873.33,672.63
2018,9,17,9,0,838.0,87.0,2.6,20.7,571.0,909.08,693.76
2018,9,17,9,15,870.5,84.0,2.6,21.25,618.0,944.0,713.97
2018,9,17,9,30,903.0,81.0,2.6,21.8,665.0,986.11,738.73
2018,9,17,9,45,908.0,84.5,2.6,22.35,698.5,1006.31,748.61
2018,9,17,10,0,913.0,88.0,2.6,22.9,732.0,1022.71,756.22
2018,9,17,10,15,920.5,89.5,2.65,23.4,760.5,1035.36,762.15
2018,9,17,10,30,928.0,91.0,2.7,23.9,789.0,1044.09,765.68
2018,9,17,10,45,933.0,91.5,2.7,24.4,809.0,1045.15,763.91
2018,9,17,11,0,938.0,92.0,2.7,24.9,829.0,1042.16,759.78
2018,9,17,11,15,941.0,92.0,2.8,25.1,841.5,1032.59,753.47
2018,9,17,11,30,944.0,92.0,2.9,25.3,854.0,1019.02,744.71
2018,9,17,11,45,945.0,92.0,3.0,25.55,858.5,999.59,732.07
2018,9,17,12,0,946.0,92.0,3.1,25.8,863.0,976.33,717.0
2018,9,17,12,15,944.0,93.0,3.25,25.85,859.5,947.72,699.29
2018,9,17,12,30,942.0,94.0,3.4,25.9,856.0,915.62,679.13
2018,9,17,12,45,937.5,95.5,3.5,25.9,844.5,878.65,655.31
2018,9,17,13,0,933.0,97.0,3.6,25.9,833.0,838.68,629.24
2018,9,17,13,15,929.5,95.0,3.7,25.7,813.5,793.21,599.53
2018,9,17,13,30,926.0,93.0,3.8,25.5,794.0,745.16,567.6
2018,9,17,13,45,920.5,91.5,3.9,25.25,767.5,693.91,530.59
2018,9,17,14,0,915.0,90.0,4.0,25.0,741.0,640.69,490.87
2018,9,17,14,15,906.5,87.5,4.05,24.65,707.0,583.15,446.68
2018,9,17,14,30,898.0,85.0,4.1,24.3,673.0,524.45,400.04
2018,9,17,14,45,887.0,82.5,4.15,23.9,633.5,463.77,350.28
2018,9,17,15,0,876.0,80.0,4.2,23.5,594.0,402.75,298.49
2018,9,17,15,15,858.0,78.0,4.2,23.5,549.0,339.88,243.52
2018,9,17,15,30,840.0,76.0,4.2,23.5,504.0,274.1,185.77
2018,9,17,15,45,817.5,72.5,4.25,22.35,455.0,210.94,131.94
2018,9,17,16,0,795.0,69.0,4.3,21.2,406.0,150.04,83.86
2018,9,17,16,15,763.0,65.0,4.2,20.45,354.5,90.72,47.31
2018,9,17,16,30,731.0,61.0,4.1,19.7,303.0,48.18,36.65
2018,9,17,16,45,680.5,56.5,4.0,18.95,251.0,45.69,34.59
2018,9,17,17,0,630.0,52.0,3.9,18.2,199.0,39.56,29.18
2018,9,17,17,15,544.0,45.0,3.7,17.45,149.0,35.1,25.04
2018,9,17,17,30,458.0,38.0,3.5,16.7,99.0,30.61,20.59
2018,9,17,17,45,302.0,27.0,3.3,15.95,60.0,22.24,10.56
2018,9,17,18,0,146.0,16.0,3.1,15.2,21.0,14.55,0.0
2018,9,17,18,15,73.0,8.0,3.05,14.9,10.5,0.0,0.0
2018,9,17,18,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,2.8,13.95,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,2.75,13.85,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,2.6,13.75,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,2.45,13.6,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,2.35,13.45,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,2.25,13.3,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,2.15,13.15,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,2.05,13.05,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,1.95,12.9,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,1.85,12.75,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,1.85,12.75,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,1.95,12.9,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,2.05,13.05,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,2.15,13.15,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,2.2,13.25,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,2.15,13.3,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,2.1,13.25,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,2.2,13.35,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,9,18,5,45,50.0,6.5,2.4,13.6,7.5,0.0,0.0
2018,9,18,6,0,100.0,13.0,2.5,13.7,15.0,52.72,0.0
2018,9,18,6,15,239.5,25.5,2.6,14.05,49.0,162.54,72.81
2018,9,18,6,30,379.0,38.0,2.7,14.4,83.0,271.47,213.48
2018,9,18,6,45,468.5,47.0,2.75,14.8,130.5,355.11,289.89
2018,9,18,7,0,558.0,56.0,2.8,15.2,178.0,446.91,368.72
2018,9,18,7,15,615.5,62.0,2.75,15.7,229.5,520.85,429.87
2018,9,18,7,30,673.0,68.0,2.7,16.2,281.0,598.36,490.14
2018,9,18,7,45,711.5,72.5,2.65,16.7,332.5,658.01,533.35
2018,9,18,8,0,750.0,77.0,2.6,17.2,384.0,723.16,579.0
2018,9,18,8,15,778.5,80.0,2.6,17.85,434.0,778.19,615.62
2018,9,18,8,30,807.0,83.0,2.6,18.5,484.0,832.21,650.5
2018,9,18,8,45,828.0,85.5,2.55,19.1,530.0,877.41,678.03
2018,9,18,9,0,849.0,88.0,2.5,19.7,576.0,920.42,703.48
2018,9,18,9,15,864.5,89.5,2.55,20.25,616.5,944.71,716.79
2018,9,18,9,30,880.0,91.0,2.6,20.8,657.0,975.5,734.61
2018,9,18,9,45,892.0,91.5,2.6,21.35,691.5,998.44,746.54
2018,9,18,10,0,904.0,92.0,2.6,21.9,726.0,1017.9,756.23
2018,9,18,10,15,911.5,93.0,2.6,22.4,754.0,1029.76,761.14
2018,9,18,10,30,919.0,94.0,2.6,22.9,782.0,1037.74,763.72
2018,9,18,10,45,925.0,94.5,2.6,23.35,802.5,1039.68,762.69
2018,9,18,11,0,931.0,95.0,2.6,23.8,823.0,1037.6,759.29
2018,9,18,11,15,933.5,95.5,2.6,24.15,835.5,1028.03,751.55
2018,9,18,11,30,936.0,96.0,2.6,24.5,848.0,1014.49,741.47
2018,9,18,11,45,936.5,96.5,2.6,24.85,852.5,995.13,727.79
2018,9,18,12,0,937.0,97.0,2.6,25.2,857.0,971.99,711.81
2018,9,18,12,15,934.0,98.0,2.65,25.45,852.5,942.56,692.53
2018,9,18,12,30,931.0,99.0,2.7,25.7,848.0,909.75,671.02
2018,9,18,12,45,926.0,99.5,2.75,25.95,835.5,871.57,645.84
2018,9,18,13,0,921.0,100.0,2.8,26.2,823.0,830.51,618.58
2018,9,18,13,15,917.0,98.5,2.9,26.25,803.5,785.55,589.18
2018,9,18,13,30,913.0,97.0,3.0,26.3,784.0,738.08,557.44
2018,9,18,13,45,907.0,95.5,3.05,26.35,757.5,687.01,520.24
2018,9,18,14,0,901.0,94.0,3.1,26.4,731.0,634.06,480.61
2018,9,18,14,15,890.5,92.5,3.2,26.2,697.0,576.99,437.32
2018,9,18,14,30,880.0,91.0,3.3,26.0,663.0,519.0,391.75
2018,9,18,14,45,866.5,88.5,3.4,25.8,623.0,458.16,342.41
2018,9,18,15,0,853.0,86.0,3.5,25.6,583.0,397.3,291.35
2018,9,18,15,15,834.0,83.5,3.5,25.6,537.5,331.8,235.2
2018,9,18,15,30,815.0,81.0,3.5,25.6,492.0,270.1,181.45
2018,9,18,15,45,789.5,77.5,3.55,24.6,443.0,207.92,129.27
2018,9,18,16,0,764.0,74.0,3.6,23.6,394.0,148.43,83.19
2018,9,18,16,15,727.5,70.0,3.6,22.75,343.0,90.91,48.84
2018,9,18,16,30,691.0,66.0,3.6,21.9,292.0,52.31,39.88
2018,9,18,16,45,635.0,60.5,3.6,21.1,239.5,44.89,33.57
2018,9,18,17,0,579.0,55.0,3.6,20.3,187.0,42.0,31.01
2018,9,18,17,15,487.5,47.5,3.45,19.3,139.0,37.27,26.67
2018,9,18,17,30,396.0,40.0,3.3,18.3,91.0,32.53,21.95
2018,9,18,17,45,251.5,27.5,3.2,17.3,54.5,22.88,9.78
2018,9,18,18,0,107.0,15.0,3.1,16.3,18.0,13.64,0.0
2018,9,18,18,15,53.5,7.5,2.95,15.75,9.0,0.0,0.0
