Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,28,18,0,17.0,3.0,3.0,15.3,2.0,0.0,0.0
2018,9,28,18,15,8.5,1.5,2.8,15.05,1.0,0.0,0.0
2018,9,28,18,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,9,28,18,45,0.0,0.0,2.45,14.55,0.0,0.0,0.0
2018,9,28,19,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,9,28,19,15,0.0,0.0,2.2,14.15,0.0,0.0,0.0
2018,9,28,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,9,28,19,45,0.0,0.0,2.0,13.85,0.0,0.0,0.0
2018,9,28,20,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,9,28,20,15,0.0,0.0,1.8,13.55,0.0,0.0,0.0
2018,9,28,20,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,9,28,20,45,0.0,0.0,1.65,13.3,0.0,0.0,0.0
2018,9,28,21,0,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,9,28,21,15,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,9,28,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,9,28,21,45,0.0,0.0,1.55,12.95,0.0,0.0,0.0
2018,9,28,22,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,9,28,22,15,0.0,0.0,1.5,12.85,0.0,0.0,0.0
2018,9,28,22,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,9,28,22,45,0.0,0.0,1.45,12.75,0.0,0.0,0.0
2018,9,28,23,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,9,28,23,15,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,9,28,23,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,9,28,23,45,0.0,0.0,1.4,13.05,0.0,0.0,0.0
2018,9,29,0,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,9,29,0,15,0.0,0.0,1.35,13.25,0.0,0.0,0.0
2018,9,29,0,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,9,29,0,45,0.0,0.0,1.3,13.35,0.0,0.0,0.0
2018,9,29,1,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,9,29,1,15,0.0,0.0,1.25,13.35,0.0,0.0,0.0
2018,9,29,1,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,9,29,1,45,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,9,29,2,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,9,29,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,9,29,2,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,9,29,2,45,0.0,0.0,1.15,12.8,0.0,0.0,0.0
2018,9,29,3,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,9,29,3,15,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,9,29,3,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,9,29,3,45,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,9,29,4,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,9,29,4,15,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,9,29,4,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,9,29,4,45,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,9,29,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,9,29,5,15,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,9,29,5,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,9,29,5,45,20.0,3.0,1.15,12.55,2.5,0.0,0.0
2018,9,29,6,0,40.0,6.0,1.2,12.7,5.0,0.0,0.0
2018,9,29,6,15,153.0,17.5,1.5,13.65,28.5,87.3,0.0
2018,9,29,6,30,266.0,29.0,1.8,14.6,52.0,205.1,142.74
2018,9,29,6,45,335.5,42.0,2.1,15.5,91.0,274.73,220.21
2018,9,29,7,0,405.0,55.0,2.4,16.4,130.0,351.3,287.61
2018,9,29,7,15,444.5,65.0,2.35,17.05,171.0,410.36,337.83
2018,9,29,7,30,484.0,75.0,2.3,17.7,212.0,471.65,387.37
2018,9,29,7,45,354.5,110.5,2.25,18.35,221.5,431.19,352.66
2018,9,29,8,0,225.0,146.0,2.2,19.0,231.0,368.17,299.5
2018,9,29,8,15,263.0,162.5,2.15,19.6,274.5,425.83,344.15
2018,9,29,8,30,301.0,179.0,2.1,20.2,318.0,485.08,388.09
2018,9,29,8,45,375.0,182.5,2.0,20.75,373.0,561.57,444.53
2018,9,29,9,0,449.0,186.0,1.9,21.3,428.0,660.16,514.3
2018,9,29,9,15,588.5,158.0,1.9,21.8,499.5,774.77,594.51
2018,9,29,9,30,728.0,130.0,1.9,22.3,571.0,885.03,666.39
2018,9,29,9,45,785.5,118.0,1.95,22.8,617.5,928.34,692.01
2018,9,29,10,0,843.0,106.0,2.0,23.3,664.0,975.65,720.62
2018,9,29,10,15,794.0,130.0,2.05,23.7,672.5,956.91,706.16
2018,9,29,10,30,745.0,154.0,2.1,24.1,681.0,940.22,693.89
2018,9,29,10,45,744.0,159.0,2.2,24.5,697.5,939.06,692.46
2018,9,29,11,0,743.0,164.0,2.3,24.9,714.0,934.42,688.69
2018,9,29,11,15,805.5,140.0,2.4,25.15,744.5,949.41,698.38
2018,9,29,11,30,868.0,116.0,2.5,25.4,775.0,956.19,702.6
2018,9,29,11,45,754.0,156.0,2.6,25.65,730.0,882.54,653.72
2018,9,29,12,0,640.0,196.0,2.7,25.9,685.0,805.57,602.27
2018,9,29,12,15,399.0,268.0,2.75,26.0,572.5,641.34,483.24
2018,9,29,12,30,158.0,340.0,2.8,26.1,460.0,470.62,355.61
2018,9,29,12,45,138.0,333.0,2.9,26.25,436.5,437.75,331.92
2018,9,29,13,0,118.0,326.0,3.0,26.4,413.0,406.06,308.27
2018,9,29,13,15,161.5,323.5,3.05,26.35,439.0,425.59,323.86
2018,9,29,13,30,205.0,321.0,3.1,26.3,465.0,440.65,335.63
2018,9,29,13,45,300.5,274.0,3.2,26.25,475.5,447.91,342.44
2018,9,29,14,0,396.0,227.0,3.3,26.2,486.0,444.48,340.4
2018,9,29,14,15,617.5,159.0,3.35,25.95,538.5,473.78,361.9
2018,9,29,14,30,839.0,91.0,3.4,25.7,591.0,475.29,359.49
2018,9,29,14,45,822.5,88.0,3.45,25.5,550.5,414.26,308.8
2018,9,29,15,0,806.0,85.0,3.5,25.3,510.0,353.79,257.31
2018,9,29,15,15,783.5,82.5,3.5,25.3,465.5,292.94,204.44
2018,9,29,15,30,761.0,80.0,3.5,25.3,421.0,233.94,153.22
2018,9,29,15,45,675.5,84.0,3.55,24.45,361.5,169.3,102.86
2018,9,29,16,0,590.0,88.0,3.6,23.6,302.0,118.1,68.68
2018,9,29,16,15,491.0,84.5,3.5,23.0,244.0,71.32,47.2
2018,9,29,16,30,392.0,81.0,3.4,22.4,186.0,59.49,45.96
2018,9,29,16,45,395.0,65.5,3.3,21.8,152.0,49.19,36.96
2018,9,29,17,0,398.0,50.0,3.2,21.2,118.0,39.57,28.32
2018,9,29,17,15,314.0,38.5,3.0,20.45,80.5,31.31,20.5
2018,9,29,17,30,230.0,27.0,2.8,19.7,43.0,22.71,7.24
2018,9,29,17,45,123.0,15.0,2.55,18.95,22.5,13.64,0.0
2018,9,29,18,0,16.0,3.0,2.3,18.2,2.0,0.0,0.0
2018,9,29,18,15,8.0,1.5,2.15,17.75,1.0,0.0,0.0
2018,9,29,18,30,0.0,0.0,2.0,17.3,0.0,0.0,0.0
2018,9,29,18,45,0.0,0.0,1.85,16.85,0.0,0.0,0.0
2018,9,29,19,0,0.0,0.0,1.7,16.4,0.0,0.0,0.0
2018,9,29,19,15,0.0,0.0,1.55,16.15,0.0,0.0,0.0
2018,9,29,19,30,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,9,29,19,45,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,9,29,20,0,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,9,29,20,15,0.0,0.0,1.15,15.15,0.0,0.0,0.0
2018,9,29,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,9,29,20,45,0.0,0.0,1.05,14.8,0.0,0.0,0.0
2018,9,29,21,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,9,29,21,15,0.0,0.0,1.0,14.65,0.0,0.0,0.0
2018,9,29,21,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,9,29,21,45,0.0,0.0,0.95,14.7,0.0,0.0,0.0
2018,9,29,22,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,9,29,22,15,0.0,0.0,0.9,14.55,0.0,0.0,0.0
2018,9,29,22,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,9,29,22,45,0.0,0.0,0.9,14.25,0.0,0.0,0.0
2018,9,29,23,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,9,29,23,15,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,9,29,23,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,9,29,23,45,0.0,0.0,0.85,14.05,0.0,0.0,0.0
2018,9,30,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,9,30,0,15,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,9,30,0,30,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,9,30,0,45,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,9,30,1,0,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,9,30,1,15,0.0,0.0,0.8,14.45,0.0,0.0,0.0
2018,9,30,1,30,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,9,30,1,45,0.0,0.0,0.8,14.55,0.0,0.0,0.0
2018,9,30,2,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,9,30,2,15,0.0,0.0,0.8,14.65,0.0,0.0,0.0
2018,9,30,2,30,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,9,30,2,45,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,9,30,3,0,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,9,30,3,15,0.0,0.0,0.8,14.75,0.0,0.0,0.0
2018,9,30,3,30,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,9,30,3,45,0.0,0.0,0.8,14.85,0.0,0.0,0.0
2018,9,30,4,0,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,9,30,4,15,0.0,0.0,0.75,14.95,0.0,0.0,0.0
2018,9,30,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,9,30,4,45,0.0,0.0,0.65,15.05,0.0,0.0,0.0
2018,9,30,5,0,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,9,30,5,15,0.0,0.0,0.55,15.25,0.0,0.0,0.0
2018,9,30,5,30,0.0,0.0,0.5,15.4,0.0,0.0,0.0
2018,9,30,5,45,11.0,2.5,0.45,15.55,2.0,0.0,0.0
2018,9,30,6,0,22.0,5.0,0.4,15.7,4.0,0.0,0.0
2018,9,30,6,15,122.0,18.5,0.4,16.15,27.0,73.75,0.0
2018,9,30,6,30,222.0,32.0,0.4,16.6,50.0,185.78,123.45
2018,9,30,6,45,316.5,43.5,0.4,17.05,90.0,264.29,207.61
2018,9,30,7,0,411.0,55.0,0.4,17.5,130.0,354.99,283.93
2018,9,30,7,15,484.5,63.5,0.4,18.15,179.0,435.61,348.62
2018,9,30,7,30,558.0,72.0,0.4,18.8,228.0,521.36,413.95
2018,9,30,7,45,623.0,75.0,0.35,19.5,281.0,598.32,467.83
2018,9,30,8,0,688.0,78.0,0.3,20.2,334.0,678.11,520.61
2018,9,30,8,15,720.0,82.0,0.3,20.85,382.0,733.85,555.26
2018,9,30,8,30,752.0,86.0,0.3,21.5,430.0,784.52,585.59
2018,9,30,8,45,775.5,89.5,0.3,22.15,475.0,830.65,612.07
2018,9,30,9,0,799.0,93.0,0.3,22.8,520.0,874.82,636.66
2018,9,30,9,15,816.0,95.0,0.3,23.3,559.5,908.7,654.59
2018,9,30,9,30,833.0,97.0,0.3,23.8,599.0,939.71,670.63
2018,9,30,9,45,814.5,109.5,0.25,24.35,622.5,945.73,669.99
2018,9,30,10,0,796.0,122.0,0.2,24.9,646.0,947.3,667.21
2018,9,30,10,15,835.0,112.5,0.4,25.3,682.0,976.09,686.84
2018,9,30,10,30,874.0,103.0,0.6,25.7,718.0,990.86,697.87
2018,9,30,10,45,858.0,113.5,0.75,26.15,730.5,991.87,699.51
2018,9,30,11,0,842.0,124.0,0.9,26.6,743.0,978.68,692.57
2018,9,30,11,15,850.5,122.5,1.05,26.9,756.0,971.87,690.04
2018,9,30,11,30,859.0,121.0,1.2,27.2,769.0,961.19,684.89
2018,9,30,11,45,859.0,121.5,1.35,27.55,772.0,941.02,673.53
2018,9,30,12,0,859.0,122.0,1.5,27.9,775.0,917.34,659.84
2018,9,30,12,15,768.5,160.5,1.6,28.0,742.0,855.9,621.51
2018,9,30,12,30,678.0,199.0,1.7,28.1,709.0,790.8,579.49
2018,9,30,12,45,597.0,227.0,1.75,28.25,670.5,723.9,533.32
2018,9,30,13,0,516.0,255.0,1.8,28.4,632.0,657.32,486.58
2018,9,30,13,15,429.5,275.5,1.9,28.05,583.5,587.16,437.64
2018,9,30,13,30,343.0,296.0,2.0,27.7,535.0,516.01,386.97
2018,9,30,13,45,276.5,292.5,2.05,27.35,480.0,449.62,338.99
2018,9,30,14,0,210.0,289.0,2.1,27.0,425.0,384.52,291.13
2018,9,30,14,15,192.5,271.0,2.2,26.65,390.5,343.96,261.28
2018,9,30,14,30,175.0,253.0,2.3,26.3,356.0,305.33,232.23
2018,9,30,14,45,140.0,233.0,2.35,25.95,312.0,260.14,197.84
2018,9,30,15,0,105.0,213.0,2.4,25.6,268.0,219.32,166.7
2018,9,30,15,15,126.0,198.0,2.4,25.6,258.0,202.44,152.48
2018,9,30,15,30,147.0,183.0,2.4,25.6,248.0,182.92,135.75
2018,9,30,15,45,89.5,155.0,2.6,24.8,193.0,141.46,105.45
2018,9,30,16,0,32.0,127.0,2.8,24.0,138.0,106.96,80.92
2018,9,30,16,15,17.5,102.5,2.75,23.5,108.5,86.5,65.55
2018,9,30,16,30,3.0,78.0,2.7,23.0,79.0,66.54,51.86
2018,9,30,16,45,1.5,61.0,2.7,22.45,61.5,52.47,39.63
2018,9,30,17,0,0.0,44.0,2.7,21.9,44.0,38.28,27.07
2018,9,30,17,15,0.0,29.5,2.5,21.35,29.5,25.92,15.79
2018,9,30,17,30,0.0,15.0,2.3,20.8,15.0,13.21,0.28
2018,9,30,17,45,0.0,7.5,2.1,20.2,7.5,6.82,0.0
2018,9,30,18,0,0.0,0.0,1.9,19.6,0.0,0.0,0.0
2018,9,30,18,15,0.0,0.0,1.75,19.35,0.0,0.0,0.0
2018,9,30,18,30,0.0,0.0,1.6,19.1,0.0,0.0,0.0
2018,9,30,18,45,0.0,0.0,1.4,18.85,0.0,0.0,0.0
2018,9,30,19,0,0.0,0.0,1.2,18.6,0.0,0.0,0.0
2018,9,30,19,15,0.0,0.0,1.05,18.45,0.0,0.0,0.0
2018,9,30,19,30,0.0,0.0,0.9,18.3,0.0,0.0,0.0
2018,9,30,19,45,0.0,0.0,0.75,18.1,0.0,0.0,0.0
2018,9,30,20,0,0.0,0.0,0.6,17.9,0.0,0.0,0.0
2018,9,30,20,15,0.0,0.0,0.6,17.85,0.0,0.0,0.0
2018,9,30,20,30,0.0,0.0,0.6,17.8,0.0,0.0,0.0
2018,9,30,20,45,0.0,0.0,0.6,17.7,0.0,0.0,0.0
2018,9,30,21,0,0.0,0.0,0.6,17.6,0.0,0.0,0.0
2018,9,30,21,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2018,9,30,21,30,0.0,0.0,0.5,17.4,0.0,0.0,0.0
2018,9,30,21,45,0.0,0.0,0.5,17.25,0.0,0.0,0.0
2018,9,30,22,0,0.0,0.0,0.5,17.1,0.0,0.0,0.0
2018,9,30,22,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2018,9,30,22,30,0.0,0.0,0.6,16.9,0.0,0.0,0.0
2018,9,30,22,45,0.0,0.0,0.65,16.8,0.0,0.0,0.0
2018,9,30,23,0,0.0,0.0,0.7,16.7,0.0,0.0,0.0
2018,9,30,23,15,0.0,0.0,0.7,16.55,0.0,0.0,0.0
2018,9,30,23,30,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,9,30,23,45,0.0,0.0,0.75,16.25,0.0,0.0,0.0
2018,10,1,0,0,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,10,1,0,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,10,1,0,30,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,10,1,0,45,0.0,0.0,0.85,15.8,0.0,0.0,0.0
2018,10,1,1,0,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,10,1,1,15,0.0,0.0,0.9,15.55,0.0,0.0,0.0
2018,10,1,1,30,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,10,1,1,45,0.0,0.0,0.95,15.25,0.0,0.0,0.0
2018,10,1,2,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,10,1,2,15,0.0,0.0,1.0,14.95,0.0,0.0,0.0
2018,10,1,2,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,10,1,2,45,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,10,1,3,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,10,1,3,15,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,10,1,3,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,10,1,3,45,0.0,0.0,0.95,14.6,0.0,0.0,0.0
2018,10,1,4,0,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,10,1,4,15,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,10,1,4,30,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,10,1,4,45,0.0,0.0,0.85,14.85,0.0,0.0,0.0
2018,10,1,5,0,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,10,1,5,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,10,1,5,30,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,10,1,5,45,1.0,0.5,0.75,15.15,0.5,0.0,0.0
2018,10,1,6,0,2.0,1.0,0.7,15.2,1.0,0.0,0.0
2018,10,1,6,15,3.0,11.5,0.75,15.6,11.5,11.86,0.0
2018,10,1,6,30,4.0,22.0,0.8,16.0,22.0,21.91,9.28
2018,10,1,6,45,8.0,38.5,0.8,16.4,39.5,41.7,28.72
2018,10,1,7,0,12.0,55.0,0.8,16.8,57.0,60.81,45.55
2018,10,1,7,15,18.0,74.5,0.8,17.6,79.0,92.45,72.45
2018,10,1,7,30,24.0,94.0,0.8,18.4,101.0,118.32,94.06
2018,10,1,7,45,44.0,117.5,0.8,19.15,133.0,160.4,128.78
2018,10,1,8,0,64.0,141.0,0.8,19.9,165.0,203.62,163.45
2018,10,1,8,15,35.5,139.0,0.85,20.85,152.5,174.78,138.5
2018,10,1,8,30,7.0,137.0,0.9,21.8,140.0,134.94,104.87
2018,10,1,8,45,4.0,139.0,0.95,22.75,141.0,132.91,102.57
2018,10,1,9,0,1.0,141.0,1.0,23.7,142.0,131.1,100.34
2018,10,1,9,15,3.5,160.0,1.05,24.25,162.5,151.89,116.35
2018,10,1,9,30,6.0,179.0,1.1,24.8,183.0,172.74,132.12
2018,10,1,9,45,16.0,207.0,1.15,25.35,217.5,210.21,160.78
2018,10,1,10,0,26.0,235.0,1.2,25.9,252.0,263.89,201.07
2018,10,1,10,15,59.5,271.0,1.2,26.45,312.0,335.2,254.28
2018,10,1,10,30,93.0,307.0,1.2,27.0,372.0,406.18,305.58
2018,10,1,10,45,143.5,320.5,1.2,27.55,424.0,485.13,361.72
2018,10,1,11,0,194.0,334.0,1.2,28.1,476.0,544.33,402.62
2018,10,1,11,15,238.5,334.5,1.25,28.35,511.5,597.92,439.53
2018,10,1,11,30,283.0,335.0,1.3,28.6,547.0,631.62,462.68
2018,10,1,11,45,198.0,320.5,1.35,28.9,469.0,512.3,378.29
2018,10,1,12,0,113.0,306.0,1.4,29.2,391.0,412.58,306.18
2018,10,1,12,15,75.5,301.0,1.55,29.3,357.5,355.54,264.92
2018,10,1,12,30,38.0,296.0,1.7,29.4,324.0,314.51,234.29
2018,10,1,12,45,32.5,286.0,1.85,29.5,310.0,296.57,221.33
2018,10,1,13,0,27.0,276.0,2.0,29.6,296.0,279.19,208.6
2018,10,1,13,15,56.0,292.0,2.15,29.55,331.5,311.81,233.79
2018,10,1,13,30,85.0,308.0,2.3,29.5,367.0,341.07,256.05
2018,10,1,13,45,149.0,294.0,2.4,29.4,392.0,366.14,275.63
2018,10,1,14,0,213.0,280.0,2.5,29.3,417.0,377.74,284.7
2018,10,1,14,15,168.5,266.5,2.5,28.95,371.5,327.39,246.99
2018,10,1,14,30,124.0,253.0,2.5,28.6,326.0,281.82,212.86
2018,10,1,14,45,144.0,237.0,2.5,28.25,316.0,264.73,199.67
2018,10,1,15,0,164.0,221.0,2.5,27.9,306.0,245.28,183.97
2018,10,1,15,15,222.0,190.0,2.5,27.9,294.0,221.51,163.02
2018,10,1,15,30,280.0,159.0,2.5,27.9,282.0,190.61,135.48
2018,10,1,15,45,391.0,127.5,2.45,27.0,277.0,158.43,105.14
2018,10,1,16,0,502.0,96.0,2.4,26.1,272.0,114.63,69.03
2018,10,1,16,15,515.0,80.5,2.3,25.5,236.5,65.96,43.96
2018,10,1,16,30,528.0,65.0,2.2,24.9,201.0,48.84,36.34
2018,10,1,16,45,379.5,59.5,2.1,24.3,146.0,44.85,32.79
2018,10,1,17,0,231.0,54.0,2.0,23.7,91.0,41.14,29.2
2018,10,1,17,15,155.0,37.0,1.8,23.1,58.0,28.62,17.67
2018,10,1,17,30,79.0,20.0,1.6,22.5,25.0,16.38,0.0
2018,10,1,17,45,39.5,10.0,1.45,21.85,12.5,9.1,0.0
2018,10,1,18,0,0.0,0.0,1.3,21.2,0.0,0.0,0.0
2018,10,1,18,15,0.0,0.0,1.15,20.95,0.0,0.0,0.0
2018,10,1,18,30,0.0,0.0,1.0,20.7,0.0,0.0,0.0
2018,10,1,18,45,0.0,0.0,0.9,20.45,0.0,0.0,0.0
2018,10,1,19,0,0.0,0.0,0.8,20.2,0.0,0.0,0.0
2018,10,1,19,15,0.0,0.0,0.75,20.05,0.0,0.0,0.0
2018,10,1,19,30,0.0,0.0,0.7,19.9,0.0,0.0,0.0
2018,10,1,19,45,0.0,0.0,0.65,19.75,0.0,0.0,0.0
2018,10,1,20,0,0.0,0.0,0.6,19.6,0.0,0.0,0.0
2018,10,1,20,15,0.0,0.0,0.6,19.55,0.0,0.0,0.0
2018,10,1,20,30,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2018,10,1,20,45,0.0,0.0,0.55,19.45,0.0,0.0,0.0
2018,10,1,21,0,0.0,0.0,0.5,19.4,0.0,0.0,0.0
2018,10,1,21,15,0.0,0.0,0.5,19.35,0.0,0.0,0.0
2018,10,1,21,30,0.0,0.0,0.5,19.3,0.0,0.0,0.0
2018,10,1,21,45,0.0,0.0,0.5,19.25,0.0,0.0,0.0
2018,10,1,22,0,0.0,0.0,0.5,19.2,0.0,0.0,0.0
2018,10,1,22,15,0.0,0.0,0.5,19.1,0.0,0.0,0.0
2018,10,1,22,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2018,10,1,22,45,0.0,0.0,0.55,18.9,0.0,0.0,0.0
2018,10,1,23,0,0.0,0.0,0.6,18.8,0.0,0.0,0.0
2018,10,1,23,15,0.0,0.0,0.55,18.8,0.0,0.0,0.0
2018,10,1,23,30,0.0,0.0,0.5,18.8,0.0,0.0,0.0
2018,10,1,23,45,0.0,0.0,0.5,18.75,0.0,0.0,0.0
2018,10,2,0,0,0.0,0.0,0.5,18.7,0.0,0.0,0.0
2018,10,2,0,15,0.0,0.0,0.5,18.65,0.0,0.0,0.0
2018,10,2,0,30,0.0,0.0,0.5,18.6,0.0,0.0,0.0
2018,10,2,0,45,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2018,10,2,1,0,0.0,0.0,0.6,18.4,0.0,0.0,0.0
2018,10,2,1,15,0.0,0.0,0.6,18.4,0.0,0.0,0.0
2018,10,2,1,30,0.0,0.0,0.6,18.4,0.0,0.0,0.0
2018,10,2,1,45,0.0,0.0,0.6,18.35,0.0,0.0,0.0
2018,10,2,2,0,0.0,0.0,0.6,18.3,0.0,0.0,0.0
2018,10,2,2,15,0.0,0.0,0.6,18.25,0.0,0.0,0.0
2018,10,2,2,30,0.0,0.0,0.6,18.2,0.0,0.0,0.0
2018,10,2,2,45,0.0,0.0,0.6,18.2,0.0,0.0,0.0
2018,10,2,3,0,0.0,0.0,0.6,18.2,0.0,0.0,0.0
2018,10,2,3,15,0.0,0.0,0.6,18.15,0.0,0.0,0.0
2018,10,2,3,30,0.0,0.0,0.6,18.1,0.0,0.0,0.0
2018,10,2,3,45,0.0,0.0,0.6,18.1,0.0,0.0,0.0
2018,10,2,4,0,0.0,0.0,0.6,18.1,0.0,0.0,0.0
2018,10,2,4,15,0.0,0.0,0.55,18.1,0.0,0.0,0.0
2018,10,2,4,30,0.0,0.0,0.5,18.1,0.0,0.0,0.0
2018,10,2,4,45,0.0,0.0,0.5,18.15,0.0,0.0,0.0
2018,10,2,5,0,0.0,0.0,0.5,18.2,0.0,0.0,0.0
2018,10,2,5,15,0.0,0.0,0.45,18.15,0.0,0.0,0.0
2018,10,2,5,30,0.0,0.0,0.4,18.1,0.0,0.0,0.0
2018,10,2,5,45,0.0,0.5,0.4,18.1,0.5,0.0,0.0
2018,10,2,6,0,0.0,1.0,0.4,18.1,1.0,0.0,0.0
2018,10,2,6,15,0.0,6.5,0.4,18.3,6.5,5.91,0.0
2018,10,2,6,30,0.0,12.0,0.4,18.5,12.0,10.55,1.14
2018,10,2,6,45,0.0,23.0,0.45,18.65,23.0,20.25,10.86
2018,10,2,7,0,0.0,34.0,0.5,18.8,34.0,29.97,19.37
2018,10,2,7,15,28.5,54.0,0.55,19.4,62.0,72.71,55.99
2018,10,2,7,30,57.0,74.0,0.6,20.0,90.0,127.46,101.98
2018,10,2,7,45,127.5,107.5,0.65,20.6,151.5,224.2,181.51
2018,10,2,8,0,198.0,141.0,0.7,21.2,213.0,340.97,273.0
2018,10,2,8,15,250.5,150.0,0.75,22.0,254.5,399.92,317.07
2018,10,2,8,30,303.0,159.0,0.8,22.8,296.0,461.86,362.42
2018,10,2,8,45,277.5,186.5,0.85,23.55,321.5,479.26,371.91
2018,10,2,9,0,252.0,214.0,0.9,24.3,347.0,493.64,379.38
2018,10,2,9,15,379.5,202.5,1.0,25.0,420.0,620.85,471.12
2018,10,2,9,30,507.0,191.0,1.1,25.7,493.0,734.02,548.81
2018,10,2,9,45,454.5,219.0,1.25,26.4,501.0,719.55,535.13
2018,10,2,10,0,402.0,247.0,1.4,27.1,509.0,700.96,519.95
2018,10,2,10,15,470.0,235.5,1.4,27.6,553.5,753.84,555.51
2018,10,2,10,30,538.0,224.0,1.4,28.1,598.0,804.61,588.23
2018,10,2,10,45,685.0,169.0,1.45,28.6,658.5,889.44,642.99
2018,10,2,11,0,832.0,114.0,1.5,29.1,719.0,954.75,682.35
2018,10,2,11,15,791.0,136.5,1.5,29.45,719.0,927.6,663.03
2018,10,2,11,30,750.0,159.0,1.5,29.8,719.0,902.88,646.4
2018,10,2,11,45,549.0,227.0,1.45,30.15,638.0,765.1,554.12
2018,10,2,12,0,348.0,295.0,1.4,30.5,557.0,624.43,455.42
2018,10,2,12,15,292.5,284.5,1.35,30.65,503.5,551.18,404.88
2018,10,2,12,30,237.0,274.0,1.3,30.8,450.0,480.52,354.71
2018,10,2,12,45,371.5,260.0,1.2,31.0,530.5,571.49,419.73
2018,10,2,13,0,506.0,246.0,1.1,31.2,611.0,638.98,465.35
2018,10,2,13,15,536.0,230.0,1.15,31.2,607.0,617.83,450.92
2018,10,2,13,30,566.0,214.0,1.2,31.2,603.0,592.69,434.09
2018,10,2,13,45,476.0,230.5,1.25,31.2,548.5,520.04,382.45
2018,10,2,14,0,386.0,247.0,1.3,31.2,494.0,449.24,331.58
2018,10,2,14,15,368.5,238.0,1.5,31.0,463.5,406.82,301.3
2018,10,2,14,30,351.0,229.0,1.7,30.8,433.0,365.67,270.77
2018,10,2,14,45,505.0,173.0,1.9,30.55,443.5,355.07,260.15
2018,10,2,15,0,659.0,117.0,2.1,30.3,454.0,325.01,231.73
2018,10,2,15,15,582.0,122.0,2.1,30.3,400.0,264.14,182.89
2018,10,2,15,30,505.0,127.0,2.1,30.3,346.0,210.0,140.35
2018,10,2,15,45,518.0,109.0,2.45,29.35,310.5,161.1,100.88
2018,10,2,16,0,531.0,91.0,2.8,28.4,275.0,111.48,65.16
2018,10,2,16,15,401.0,89.0,2.95,27.6,215.5,68.71,52.76
2018,10,2,16,30,271.0,87.0,3.1,26.8,156.0,66.66,51.11
2018,10,2,16,45,215.5,71.0,3.2,25.95,118.0,55.1,41.15
2018,10,2,17,0,160.0,55.0,3.3,25.1,80.0,43.21,30.66
2018,10,2,17,15,102.5,37.5,3.3,24.25,51.0,29.92,18.33
2018,10,2,17,30,45.0,20.0,3.3,23.4,22.0,16.82,0.0
2018,10,2,17,45,22.5,10.0,3.3,22.5,11.0,9.1,0.0
2018,10,2,18,0,0.0,0.0,3.3,21.6,0.0,0.0,0.0
2018,10,2,18,15,0.0,0.0,3.2,21.15,0.0,0.0,0.0
2018,10,2,18,30,0.0,0.0,3.1,20.7,0.0,0.0,0.0
2018,10,2,18,45,0.0,0.0,3.0,20.2,0.0,0.0,0.0
2018,10,2,19,0,0.0,0.0,2.9,19.7,0.0,0.0,0.0
2018,10,2,19,15,0.0,0.0,2.75,19.55,0.0,0.0,0.0
2018,10,2,19,30,0.0,0.0,2.6,19.4,0.0,0.0,0.0
2018,10,2,19,45,0.0,0.0,2.45,19.25,0.0,0.0,0.0
2018,10,2,20,0,0.0,0.0,2.3,19.1,0.0,0.0,0.0
2018,10,2,20,15,0.0,0.0,2.1,18.95,0.0,0.0,0.0
2018,10,2,20,30,0.0,0.0,1.9,18.8,0.0,0.0,0.0
2018,10,2,20,45,0.0,0.0,1.7,18.7,0.0,0.0,0.0
2018,10,2,21,0,0.0,0.0,1.5,18.6,0.0,0.0,0.0
2018,10,2,21,15,0.0,0.0,1.4,18.4,0.0,0.0,0.0
2018,10,2,21,30,0.0,0.0,1.3,18.2,0.0,0.0,0.0
2018,10,2,21,45,0.0,0.0,1.2,18.05,0.0,0.0,0.0
2018,10,2,22,0,0.0,0.0,1.1,17.9,0.0,0.0,0.0
2018,10,2,22,15,0.0,0.0,1.1,17.8,0.0,0.0,0.0
2018,10,2,22,30,0.0,0.0,1.1,17.7,0.0,0.0,0.0
2018,10,2,22,45,0.0,0.0,1.1,17.55,0.0,0.0,0.0
2018,10,2,23,0,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,10,2,23,15,0.0,0.0,1.05,17.35,0.0,0.0,0.0
2018,10,2,23,30,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,10,2,23,45,0.0,0.0,1.0,17.25,0.0,0.0,0.0
2018,10,3,0,0,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,10,3,0,15,0.0,0.0,1.0,17.15,0.0,0.0,0.0
2018,10,3,0,30,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,10,3,0,45,0.0,0.0,0.95,17.05,0.0,0.0,0.0
2018,10,3,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,10,3,1,15,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,10,3,1,30,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,10,3,1,45,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,10,3,2,0,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,10,3,2,15,0.0,0.0,0.9,17.45,0.0,0.0,0.0
2018,10,3,2,30,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2018,10,3,2,45,0.0,0.0,0.85,17.55,0.0,0.0,0.0
2018,10,3,3,0,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,10,3,3,15,0.0,0.0,0.75,17.6,0.0,0.0,0.0
2018,10,3,3,30,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,10,3,3,45,0.0,0.0,0.65,17.6,0.0,0.0,0.0
2018,10,3,4,0,0.0,0.0,0.6,17.6,0.0,0.0,0.0
2018,10,3,4,15,0.0,0.0,0.55,17.6,0.0,0.0,0.0
2018,10,3,4,30,0.0,0.0,0.5,17.6,0.0,0.0,0.0
2018,10,3,4,45,0.0,0.0,0.5,17.65,0.0,0.0,0.0
2018,10,3,5,0,0.0,0.0,0.5,17.7,0.0,0.0,0.0
2018,10,3,5,15,0.0,0.0,0.45,17.8,0.0,0.0,0.0
2018,10,3,5,30,0.0,0.0,0.4,17.9,0.0,0.0,0.0
2018,10,3,5,45,9.0,1.5,0.4,18.0,1.0,0.0,0.0
2018,10,3,6,0,18.0,3.0,0.4,18.1,2.0,0.0,0.0
2018,10,3,6,15,112.5,15.0,0.4,18.4,22.0,66.14,0.0
2018,10,3,6,30,207.0,27.0,0.4,18.7,42.0,167.53,94.84
2018,10,3,6,45,348.5,34.5,0.45,19.0,84.5,274.32,212.54
2018,10,3,7,0,490.0,42.0,0.5,19.3,127.0,389.15,308.32
2018,10,3,7,15,487.0,55.0,0.65,19.65,163.0,426.94,341.2
2018,10,3,7,30,484.0,68.0,0.8,20.0,199.0,462.96,371.07
2018,10,3,7,45,354.5,100.0,0.95,20.35,206.5,418.29,335.99
2018,10,3,8,0,225.0,132.0,1.1,20.7,214.0,350.9,282.02
2018,10,3,8,15,157.0,154.0,1.25,21.15,215.0,311.17,249.43
2018,10,3,8,30,89.0,176.0,1.4,21.6,216.0,265.37,211.12
2018,10,3,8,45,199.5,188.0,1.55,22.05,289.0,393.95,313.0
2018,10,3,9,0,310.0,200.0,1.7,22.5,362.0,529.78,415.18
2018,10,3,9,15,229.0,226.5,1.75,23.1,351.0,489.42,380.31
2018,10,3,9,30,148.0,253.0,1.8,23.7,340.0,425.92,329.65
2018,10,3,9,45,298.5,241.0,1.9,24.25,430.0,574.54,441.74
2018,10,3,10,0,449.0,229.0,2.0,24.8,520.0,726.38,549.62
2018,10,3,10,15,605.0,183.0,2.05,25.4,591.5,834.14,623.25
2018,10,3,10,30,761.0,137.0,2.1,26.0,663.0,925.6,681.15
2018,10,3,10,45,785.5,131.0,2.15,26.55,687.0,937.06,685.97
2018,10,3,11,0,810.0,125.0,2.2,27.1,711.0,944.65,689.18
2018,10,3,11,15,615.0,192.5,2.25,27.3,641.5,825.85,610.14
2018,10,3,11,30,420.0,260.0,2.3,27.5,572.0,694.46,516.82
2018,10,3,11,45,294.0,281.0,2.4,27.7,499.5,572.62,429.79
2018,10,3,12,0,168.0,302.0,2.5,27.9,427.0,457.37,344.54
2018,10,3,12,15,485.0,216.5,2.55,27.7,575.0,659.68,497.47
2018,10,3,12,30,802.0,131.0,2.6,27.5,723.0,815.62,607.52
2018,10,3,12,45,734.0,153.0,2.7,27.3,687.5,754.97,566.18
2018,10,3,13,0,666.0,175.0,2.8,27.1,652.0,692.86,522.66
2018,10,3,13,15,557.5,210.5,2.8,26.75,602.0,613.0,464.75
2018,10,3,13,30,449.0,246.0,2.8,26.4,552.0,544.33,413.86
2018,10,3,13,45,426.5,235.5,2.85,26.05,516.5,493.35,376.78
2018,10,3,14,0,404.0,225.0,2.9,25.7,481.0,443.75,339.78
2018,10,3,14,15,311.0,229.5,2.85,25.45,420.5,369.38,282.91
2018,10,3,14,30,218.0,234.0,2.8,25.2,360.0,307.16,235.04
2018,10,3,14,45,298.5,193.5,2.8,24.9,352.5,288.89,219.43
2018,10,3,15,0,379.0,153.0,2.8,24.6,345.0,260.3,193.83
2018,10,3,15,15,293.0,154.0,2.8,24.6,294.5,210.23,154.26
2018,10,3,15,30,207.0,155.0,2.8,24.6,244.0,171.04,124.67
2018,10,3,15,45,218.5,136.5,2.65,24.15,220.0,140.85,99.81
2018,10,3,16,0,230.0,118.0,2.5,23.7,196.0,109.49,76.01
2018,10,3,16,15,297.0,97.0,2.3,23.35,181.0,72.26,56.74
2018,10,3,16,30,364.0,76.0,2.1,23.0,166.0,56.23,42.96
2018,10,3,16,45,349.5,61.5,1.95,22.65,131.5,46.45,34.31
2018,10,3,17,0,335.0,47.0,1.8,22.3,97.0,36.22,25.07
2018,10,3,17,15,233.0,33.5,1.55,21.7,62.0,26.16,15.24
2018,10,3,17,30,131.0,20.0,1.3,21.1,27.0,15.82,0.0
2018,10,3,17,45,65.5,10.0,1.1,20.5,13.5,9.1,0.0
2018,10,3,18,0,0.0,0.0,0.9,19.9,0.0,0.0,0.0
2018,10,3,18,15,0.0,0.0,0.9,19.6,0.0,0.0,0.0
2018,10,3,18,30,0.0,0.0,0.9,19.3,0.0,0.0,0.0
2018,10,3,18,45,0.0,0.0,0.9,19.05,0.0,0.0,0.0
2018,10,3,19,0,0.0,0.0,0.9,18.8,0.0,0.0,0.0
2018,10,3,19,15,0.0,0.0,0.9,18.6,0.0,0.0,0.0
2018,10,3,19,30,0.0,0.0,0.9,18.4,0.0,0.0,0.0
2018,10,3,19,45,0.0,0.0,0.9,18.15,0.0,0.0,0.0
2018,10,3,20,0,0.0,0.0,0.9,17.9,0.0,0.0,0.0
2018,10,3,20,15,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,10,3,20,30,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2018,10,3,20,45,0.0,0.0,0.9,17.35,0.0,0.0,0.0
2018,10,3,21,0,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,10,3,21,15,0.0,0.0,0.9,17.05,0.0,0.0,0.0
2018,10,3,21,30,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,10,3,21,45,0.0,0.0,0.9,16.75,0.0,0.0,0.0
2018,10,3,22,0,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,10,3,22,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2018,10,3,22,30,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,10,3,22,45,0.0,0.0,0.8,16.25,0.0,0.0,0.0
2018,10,3,23,0,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,10,3,23,15,0.0,0.0,0.8,16.05,0.0,0.0,0.0
2018,10,3,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,10,3,23,45,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,10,4,0,0,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,10,4,0,15,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,10,4,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,10,4,0,45,0.0,0.0,0.8,16.05,0.0,0.0,0.0
2018,10,4,1,0,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,10,4,1,15,0.0,0.0,0.8,16.15,0.0,0.0,0.0
2018,10,4,1,30,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,10,4,1,45,0.0,0.0,0.8,16.25,0.0,0.0,0.0
2018,10,4,2,0,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,10,4,2,15,0.0,0.0,0.8,16.25,0.0,0.0,0.0
2018,10,4,2,30,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,10,4,2,45,0.0,0.0,0.8,16.15,0.0,0.0,0.0
2018,10,4,3,0,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,10,4,3,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2018,10,4,3,30,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,10,4,3,45,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,10,4,4,0,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,10,4,4,15,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,10,4,4,30,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,10,4,4,45,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,10,4,5,0,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,10,4,5,15,0.0,0.0,1.0,15.85,0.0,0.0,0.0
2018,10,4,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,10,4,5,45,6.5,1.0,1.15,16.15,1.0,0.0,0.0
2018,10,4,6,0,13.0,2.0,1.2,16.3,2.0,0.0,0.0
2018,10,4,6,15,100.5,13.0,1.45,16.6,19.5,58.72,0.0
2018,10,4,6,30,188.0,24.0,1.7,16.9,37.0,151.83,79.56
2018,10,4,6,45,307.0,35.5,1.95,17.2,78.5,251.72,197.8
2018,10,4,7,0,426.0,47.0,2.2,17.5,120.0,355.42,288.38
2018,10,4,7,15,351.5,54.5,2.25,17.75,128.0,335.15,275.56
2018,10,4,7,30,277.0,62.0,2.3,18.0,136.0,298.38,247.17
2018,10,4,7,45,146.5,82.0,2.4,18.3,122.0,219.05,180.62
2018,10,4,8,0,16.0,102.0,2.5,18.6,108.0,108.3,85.57
2018,10,4,8,15,29.0,124.5,2.55,19.05,137.0,152.5,122.22
2018,10,4,8,30,42.0,147.0,2.6,19.5,166.0,188.83,151.59
2018,10,4,8,45,103.0,184.0,2.7,20.0,236.0,302.81,243.66
2018,10,4,9,0,164.0,221.0,2.8,20.5,306.0,403.95,322.5
2018,10,4,9,15,148.5,240.5,2.85,20.85,322.0,412.89,327.06
2018,10,4,9,30,133.0,260.0,2.9,21.2,338.0,420.44,330.94
2018,10,4,9,45,119.0,265.5,2.95,21.6,338.5,411.31,322.39
2018,10,4,10,0,105.0,271.0,3.0,22.0,339.0,383.3,299.84
2018,10,4,10,15,109.0,293.0,3.05,22.2,366.0,409.94,319.35
2018,10,4,10,30,113.0,315.0,3.1,22.4,393.0,453.97,351.32
2018,10,4,10,45,155.0,322.0,3.15,22.6,432.0,498.55,384.91
2018,10,4,11,0,197.0,329.0,3.2,22.8,471.0,541.77,417.06
2018,10,4,11,15,181.5,325.5,3.3,22.95,457.5,516.75,397.73
2018,10,4,11,30,166.0,322.0,3.4,23.1,444.0,491.62,378.63
2018,10,4,11,45,170.0,320.5,3.45,23.25,446.0,486.46,374.72
2018,10,4,12,0,174.0,319.0,3.5,23.4,448.0,480.45,370.13
2018,10,4,12,15,300.0,293.5,3.55,23.45,514.5,566.18,436.43
2018,10,4,12,30,426.0,268.0,3.6,23.5,581.0,641.85,493.46
2018,10,4,12,45,623.0,193.0,3.65,23.6,641.5,706.51,543.58
2018,10,4,13,0,820.0,118.0,3.7,23.7,702.0,746.65,574.44
2018,10,4,13,15,815.0,116.5,3.75,23.5,682.5,703.27,543.32
2018,10,4,13,30,810.0,115.0,3.8,23.3,663.0,657.84,509.76
2018,10,4,13,45,792.5,115.0,3.8,23.15,633.0,604.44,469.12
2018,10,4,14,0,775.0,115.0,3.8,23.0,603.0,550.65,427.16
2018,10,4,14,15,773.5,108.5,3.75,22.75,573.0,498.67,385.52
2018,10,4,14,30,772.0,102.0,3.7,22.5,543.0,445.29,341.37
2018,10,4,14,45,757.0,98.0,3.65,22.25,504.5,387.79,292.72
2018,10,4,15,0,742.0,94.0,3.6,22.0,466.0,330.84,243.25
2018,10,4,15,15,716.0,90.0,3.6,22.0,422.0,268.88,189.24
2018,10,4,15,30,690.0,86.0,3.6,22.0,378.0,211.81,139.62
2018,10,4,15,45,659.0,80.5,3.45,21.3,332.0,155.47,93.79
2018,10,4,16,0,628.0,75.0,3.3,20.6,286.0,102.75,57.38
2018,10,4,16,15,584.0,67.5,3.2,20.15,238.5,52.13,40.02
2018,10,4,16,30,540.0,60.0,3.1,19.7,191.0,45.43,34.15
2018,10,4,16,45,465.0,52.0,3.0,19.2,145.5,40.45,29.58
2018,10,4,17,0,390.0,44.0,2.9,18.7,100.0,35.39,24.68
2018,10,4,17,15,263.0,31.5,2.75,18.15,62.5,25.87,14.86
2018,10,4,17,30,136.0,19.0,2.6,17.6,25.0,15.06,0.0
2018,10,4,17,45,68.0,9.5,2.45,17.05,12.5,8.64,0.0
2018,10,4,18,0,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2018,10,4,18,15,0.0,0.0,2.2,16.15,0.0,0.0,0.0
2018,10,4,18,30,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,10,4,18,45,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,10,4,19,0,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,10,4,19,15,0.0,0.0,1.75,14.9,0.0,0.0,0.0
2018,10,4,19,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,10,4,19,45,0.0,0.0,1.45,14.35,0.0,0.0,0.0
2018,10,4,20,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,10,4,20,15,0.0,0.0,1.25,13.85,0.0,0.0,0.0
2018,10,4,20,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,10,4,20,45,0.0,0.0,1.15,13.35,0.0,0.0,0.0
2018,10,4,21,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,4,21,15,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,4,21,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,10,4,21,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,10,4,22,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,10,4,22,15,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,10,4,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,10,4,22,45,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,10,4,23,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,10,4,23,15,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,10,4,23,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,10,4,23,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,10,5,0,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,10,5,0,15,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,10,5,0,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,10,5,0,45,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,10,5,1,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,10,5,1,15,0.0,0.0,1.15,11.3,0.0,0.0,0.0
2018,10,5,1,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,10,5,1,45,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,10,5,2,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,5,2,15,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,5,2,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,5,2,45,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,10,5,3,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,5,3,15,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,10,5,3,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,5,3,45,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,5,4,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,5,4,15,0.0,0.0,1.15,11.35,0.0,0.0,0.0
2018,10,5,4,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,10,5,4,45,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,10,5,5,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,10,5,5,15,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,10,5,5,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,10,5,5,45,8.5,1.5,1.1,11.6,1.0,0.0,0.0
2018,10,5,6,0,17.0,3.0,1.1,11.7,2.0,0.0,0.0
2018,10,5,6,15,122.5,14.0,1.3,12.55,21.5,69.9,0.0
2018,10,5,6,30,228.0,25.0,1.5,13.4,41.0,173.38,82.51
2018,10,5,6,45,357.5,34.5,1.75,14.2,83.5,279.59,221.12
2018,10,5,7,0,487.0,44.0,2.0,15.0,126.0,389.84,317.98
2018,10,5,7,15,565.0,50.0,1.9,15.45,176.0,472.72,388.01
2018,10,5,7,30,643.0,56.0,1.8,15.9,226.0,561.16,457.99
2018,10,5,7,45,687.0,60.5,1.75,16.4,275.5,622.25,503.14
2018,10,5,8,0,731.0,65.0,1.7,16.9,325.0,689.35,550.71
2018,10,5,8,15,761.0,68.5,1.65,17.4,372.5,744.04,587.23
2018,10,5,8,30,791.0,72.0,1.6,17.9,420.0,797.82,621.84
2018,10,5,8,45,811.5,74.0,1.55,18.45,463.0,839.85,647.05
2018,10,5,9,0,832.0,76.0,1.5,19.0,506.0,879.68,670.17
2018,10,5,9,15,838.0,81.0,1.55,19.7,542.5,907.29,685.51
2018,10,5,9,30,844.0,86.0,1.6,20.4,579.0,921.79,692.12
2018,10,5,9,45,759.5,120.0,1.6,21.1,582.5,899.64,673.91
2018,10,5,10,0,675.0,154.0,1.6,21.8,586.0,867.97,649.98
2018,10,5,10,15,782.5,122.0,1.6,22.55,642.0,929.76,688.35
2018,10,5,10,30,890.0,90.0,1.6,23.3,698.0,984.48,720.18
2018,10,5,10,45,893.0,91.5,1.6,24.1,715.5,983.2,715.65
2018,10,5,11,0,896.0,93.0,1.6,24.9,733.0,978.06,709.51
2018,10,5,11,15,897.0,94.5,1.6,25.3,743.5,967.17,701.02
2018,10,5,11,30,898.0,96.0,1.6,25.7,754.0,952.49,690.33
2018,10,5,11,45,844.5,119.5,1.65,26.1,740.5,917.23,667.19
2018,10,5,12,0,791.0,143.0,1.7,26.5,727.0,870.91,636.94
2018,10,5,12,15,662.0,188.5,1.75,26.5,675.0,786.31,581.6
2018,10,5,12,30,533.0,234.0,1.8,26.5,623.0,694.85,517.65
2018,10,5,12,45,634.0,195.0,1.85,26.5,649.5,715.78,534.81
2018,10,5,13,0,735.0,156.0,1.9,26.5,676.0,722.26,540.75
2018,10,5,13,15,793.5,128.0,2.05,26.65,674.5,697.83,524.76
2018,10,5,13,30,852.0,100.0,2.2,26.8,673.0,665.55,502.66
2018,10,5,13,45,840.0,99.0,2.4,26.9,644.0,615.48,466.11
2018,10,5,14,0,828.0,98.0,2.6,27.0,615.0,561.61,425.64
2018,10,5,14,15,827.0,92.0,2.65,26.7,584.0,507.66,383.86
2018,10,5,14,30,826.0,86.0,2.7,26.4,553.0,452.13,339.23
2018,10,5,14,45,807.0,83.5,2.8,26.1,512.5,391.6,289.4
2018,10,5,15,0,788.0,81.0,2.9,25.8,472.0,331.97,238.76
2018,10,5,15,15,756.5,79.0,2.9,25.8,426.0,270.69,186.03
2018,10,5,15,30,725.0,77.0,2.9,25.8,380.0,212.42,136.32
2018,10,5,15,45,684.5,73.5,3.0,25.15,331.5,151.44,88.03
2018,10,5,16,0,644.0,70.0,3.1,24.5,283.0,98.24,52.68
2018,10,5,16,15,589.5,64.5,2.95,23.85,234.5,48.31,36.1
2018,10,5,16,30,535.0,59.0,2.8,23.2,186.0,44.8,33.07
2018,10,5,16,45,431.5,50.5,2.65,22.5,137.0,39.26,28.08
2018,10,5,17,0,328.0,42.0,2.5,21.8,88.0,33.64,22.78
2018,10,5,17,15,232.0,29.5,2.5,21.1,55.5,23.12,11.98
2018,10,5,17,30,136.0,17.0,2.5,20.4,23.0,15.46,0.0
2018,10,5,17,45,68.0,8.5,2.45,19.65,11.5,0.0,0.0
2018,10,5,18,0,0.0,0.0,2.4,18.9,0.0,0.0,0.0
2018,10,5,18,15,0.0,0.0,2.3,18.4,0.0,0.0,0.0
2018,10,5,18,30,0.0,0.0,2.2,17.9,0.0,0.0,0.0
2018,10,5,18,45,0.0,0.0,2.15,17.4,0.0,0.0,0.0
2018,10,5,19,0,0.0,0.0,2.1,16.9,0.0,0.0,0.0
2018,10,5,19,15,0.0,0.0,2.05,16.65,0.0,0.0,0.0
2018,10,5,19,30,0.0,0.0,2.0,16.4,0.0,0.0,0.0
2018,10,5,19,45,0.0,0.0,1.95,16.1,0.0,0.0,0.0
2018,10,5,20,0,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,10,5,20,15,0.0,0.0,1.85,15.65,0.0,0.0,0.0
2018,10,5,20,30,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,10,5,20,45,0.0,0.0,1.7,15.35,0.0,0.0,0.0
2018,10,5,21,0,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,10,5,21,15,0.0,0.0,1.65,15.15,0.0,0.0,0.0
2018,10,5,21,30,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,10,5,21,45,0.0,0.0,1.7,15.05,0.0,0.0,0.0
2018,10,5,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,10,5,22,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,10,5,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,10,5,22,45,0.0,0.0,1.7,14.95,0.0,0.0,0.0
2018,10,5,23,0,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,10,5,23,15,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,10,5,23,30,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,10,5,23,45,0.0,0.0,1.4,14.25,0.0,0.0,0.0
2018,10,6,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,10,6,0,15,0.0,0.0,1.35,13.95,0.0,0.0,0.0
2018,10,6,0,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,10,6,0,45,0.0,0.0,1.4,13.85,0.0,0.0,0.0
2018,10,6,1,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,10,6,1,15,0.0,0.0,1.4,13.75,0.0,0.0,0.0
2018,10,6,1,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,10,6,1,45,0.0,0.0,1.4,13.65,0.0,0.0,0.0
2018,10,6,2,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,10,6,2,15,0.0,0.0,1.4,13.55,0.0,0.0,0.0
2018,10,6,2,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,10,6,2,45,0.0,0.0,1.35,13.4,0.0,0.0,0.0
2018,10,6,3,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,10,6,3,15,0.0,0.0,1.3,13.25,0.0,0.0,0.0
2018,10,6,3,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,10,6,3,45,0.0,0.0,1.25,13.1,0.0,0.0,0.0
2018,10,6,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,10,6,4,15,0.0,0.0,1.15,12.95,0.0,0.0,0.0
2018,10,6,4,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,6,4,45,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,10,6,5,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,10,6,5,15,0.0,0.0,1.1,12.75,0.0,0.0,0.0
2018,10,6,5,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,10,6,5,45,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,6,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,10,6,6,15,112.0,10.5,1.35,13.75,18.0,61.8,0.0
2018,10,6,6,30,224.0,21.0,1.6,14.5,36.0,166.52,66.38
2018,10,6,6,45,375.5,30.0,1.85,15.3,81.0,284.51,223.31
2018,10,6,7,0,527.0,39.0,2.1,16.1,126.0,408.21,331.21
2018,10,6,7,15,402.0,38.5,2.2,16.95,118.0,346.51,285.91
2018,10,6,7,30,277.0,38.0,2.3,17.8,110.0,271.68,226.11
2018,10,6,7,45,140.0,58.0,2.4,18.7,94.5,182.17,150.43
2018,10,6,8,0,3.0,78.0,2.5,19.6,79.0,72.56,55.23
2018,10,6,8,15,4.5,105.0,2.65,20.3,107.0,100.92,78.54
2018,10,6,8,30,6.0,132.0,2.8,21.0,135.0,129.61,101.56
2018,10,6,8,45,72.0,171.0,2.95,21.7,208.0,243.27,194.64
2018,10,6,9,0,138.0,210.0,3.1,22.4,281.0,366.88,291.77
2018,10,6,9,15,387.5,179.5,3.2,22.9,399.5,600.48,473.25
2018,10,6,9,30,637.0,149.0,3.3,23.4,518.0,815.14,628.2
2018,10,6,9,45,768.5,115.5,3.4,23.85,586.0,902.06,685.22
2018,10,6,10,0,900.0,82.0,3.5,24.3,654.0,983.66,738.2
2018,10,6,10,15,909.0,83.5,3.55,24.65,681.0,995.92,743.9
2018,10,6,10,30,918.0,85.0,3.6,25.0,708.0,1004.3,747.71
2018,10,6,10,45,925.0,85.5,3.65,25.3,728.0,1005.58,747.12
2018,10,6,11,0,932.0,86.0,3.7,25.6,748.0,1002.84,744.07
2018,10,6,11,15,936.0,85.5,3.75,25.8,759.0,992.05,736.14
2018,10,6,11,30,940.0,85.0,3.8,26.0,770.0,977.29,725.77
2018,10,6,11,45,941.5,85.0,3.85,26.2,773.5,956.89,711.76
2018,10,6,12,0,943.0,85.0,3.9,26.4,777.0,932.7,695.32
2018,10,6,12,15,942.5,85.0,4.0,26.5,772.5,903.11,675.79
2018,10,6,12,30,942.0,85.0,4.1,26.6,768.0,870.04,653.84
2018,10,6,12,45,938.5,85.0,4.15,26.7,755.0,831.3,627.64
2018,10,6,13,0,935.0,85.0,4.2,26.8,742.0,789.6,599.24
2018,10,6,13,15,929.0,83.5,4.25,26.75,720.0,741.86,566.66
2018,10,6,13,30,923.0,82.0,4.3,26.7,698.0,691.84,530.2
2018,10,6,13,45,914.0,80.5,4.4,26.7,669.0,637.95,489.46
2018,10,6,14,0,905.0,79.0,4.5,26.7,640.0,582.56,446.44
2018,10,6,14,15,893.5,77.0,4.5,26.6,605.0,524.17,399.77
2018,10,6,14,30,882.0,75.0,4.5,26.5,570.0,465.09,351.06
2018,10,6,14,45,866.0,72.5,4.55,26.4,529.0,403.38,298.95
2018,10,6,15,0,850.0,70.0,4.6,26.3,488.0,342.04,245.73
2018,10,6,15,15,827.0,68.0,4.6,26.3,442.5,277.13,189.07
2018,10,6,15,30,804.0,66.0,4.6,26.3,397.0,216.36,136.37
2018,10,6,15,45,770.0,62.5,4.6,25.85,347.5,154.95,87.2
2018,10,6,16,0,736.0,59.0,4.6,25.4,298.0,97.41,49.22
2018,10,6,16,15,680.0,54.5,4.25,24.8,246.5,44.09,32.32
2018,10,6,16,30,624.0,50.0,3.9,24.2,195.0,41.45,30.03
2018,10,6,16,45,535.5,44.0,3.6,23.6,146.5,34.22,23.6
2018,10,6,17,0,447.0,38.0,3.3,23.0,98.0,30.52,19.94
2018,10,6,17,15,304.0,27.5,3.15,22.25,60.5,22.61,10.86
2018,10,6,17,30,161.0,17.0,3.0,21.5,23.0,15.46,0.0
2018,10,6,17,45,80.5,8.5,2.85,20.75,11.5,0.0,0.0
2018,10,6,18,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2018,10,6,18,15,0.0,0.0,2.7,19.8,0.0,0.0,0.0
2018,10,6,18,30,0.0,0.0,2.7,19.6,0.0,0.0,0.0
2018,10,6,18,45,0.0,0.0,2.75,19.4,0.0,0.0,0.0
2018,10,6,19,0,0.0,0.0,2.8,19.2,0.0,0.0,0.0
2018,10,6,19,15,0.0,0.0,2.8,19.1,0.0,0.0,0.0
2018,10,6,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2018,10,6,19,45,0.0,0.0,2.8,18.9,0.0,0.0,0.0
2018,10,6,20,0,0.0,0.0,2.8,18.8,0.0,0.0,0.0
2018,10,6,20,15,0.0,0.0,3.0,18.95,0.0,0.0,0.0
2018,10,6,20,30,0.0,0.0,3.2,19.1,0.0,0.0,0.0
2018,10,6,20,45,0.0,0.0,3.45,19.25,0.0,0.0,0.0
2018,10,6,21,0,0.0,0.0,3.7,19.4,0.0,0.0,0.0
2018,10,6,21,15,0.0,0.0,3.75,19.35,0.0,0.0,0.0
2018,10,6,21,30,0.0,0.0,3.8,19.3,0.0,0.0,0.0
2018,10,6,21,45,0.0,0.0,3.85,19.25,0.0,0.0,0.0
2018,10,6,22,0,0.0,0.0,3.9,19.2,0.0,0.0,0.0
2018,10,6,22,15,0.0,0.0,3.85,19.05,0.0,0.0,0.0
2018,10,6,22,30,0.0,0.0,3.8,18.9,0.0,0.0,0.0
2018,10,6,22,45,0.0,0.0,3.75,18.75,0.0,0.0,0.0
2018,10,6,23,0,0.0,0.0,3.7,18.6,0.0,0.0,0.0
2018,10,6,23,15,0.0,0.0,3.55,18.25,0.0,0.0,0.0
2018,10,6,23,30,0.0,0.0,3.4,17.9,0.0,0.0,0.0
2018,10,6,23,45,0.0,0.0,3.25,17.6,0.0,0.0,0.0
2018,10,7,0,0,0.0,0.0,3.1,17.3,0.0,0.0,0.0
2018,10,7,0,15,0.0,0.0,3.0,17.05,0.0,0.0,0.0
2018,10,7,0,30,0.0,0.0,2.9,16.8,0.0,0.0,0.0
2018,10,7,0,45,0.0,0.0,2.8,16.55,0.0,0.0,0.0
2018,10,7,1,0,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,10,7,1,15,0.0,0.0,2.65,16.2,0.0,0.0,0.0
2018,10,7,1,30,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,10,7,1,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,10,7,2,0,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,10,7,2,15,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,10,7,2,30,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,10,7,2,45,0.0,0.0,2.55,15.6,0.0,0.0,0.0
2018,10,7,3,0,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,10,7,3,15,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,10,7,3,30,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,10,7,3,45,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,10,7,4,0,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,10,7,4,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,10,7,4,30,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,10,7,4,45,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,10,7,5,0,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,10,7,5,15,0.0,0.0,2.55,14.7,0.0,0.0,0.0
2018,10,7,5,30,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,10,7,5,45,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,10,7,6,0,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,10,7,6,15,130.0,11.5,2.95,15.4,19.5,71.09,0.0
2018,10,7,6,30,260.0,23.0,3.3,16.1,39.0,185.56,56.77
2018,10,7,6,45,387.0,32.5,3.6,16.75,82.0,294.24,229.55
2018,10,7,7,0,514.0,42.0,3.9,17.4,125.0,403.99,328.21
2018,10,7,7,15,584.5,48.5,4.2,18.0,174.5,483.49,397.18
2018,10,7,7,30,655.0,55.0,4.5,18.6,224.0,562.74,462.44
2018,10,7,7,45,700.5,60.0,4.75,19.25,274.5,630.91,515.62
2018,10,7,8,0,746.0,65.0,5.0,19.9,325.0,700.16,567.71
2018,10,7,8,15,777.0,68.5,5.05,20.5,373.5,756.03,607.37
2018,10,7,8,30,808.0,72.0,5.1,21.1,422.0,810.98,645.22
2018,10,7,8,45,829.0,75.0,5.2,21.7,466.5,855.04,674.49
2018,10,7,9,0,850.0,78.0,5.3,22.3,511.0,896.85,701.67
2018,10,7,9,15,867.5,79.5,5.3,22.85,551.0,921.4,715.7
2018,10,7,9,30,885.0,81.0,5.3,23.4,591.0,952.26,734.17
2018,10,7,9,45,897.5,82.0,5.3,23.9,624.5,974.49,746.55
2018,10,7,10,0,910.0,83.0,5.3,24.4,658.0,993.19,756.53
2018,10,7,10,15,915.0,85.5,5.35,24.8,683.5,1002.69,760.91
2018,10,7,10,30,920.0,88.0,5.4,25.2,709.0,1008.25,762.77
2018,10,7,10,45,922.5,90.0,5.4,25.55,727.0,1006.8,759.8
2018,10,7,11,0,925.0,92.0,5.4,25.9,745.0,1001.36,754.32
2018,10,7,11,15,920.0,95.0,5.4,26.15,753.0,986.0,742.55
2018,10,7,11,30,915.0,98.0,5.4,26.4,761.0,966.9,728.44
2018,10,7,11,45,905.0,102.5,5.35,26.65,760.0,941.31,709.68
2018,10,7,12,0,895.0,107.0,5.3,26.9,759.0,912.46,688.83
2018,10,7,12,15,895.5,106.0,5.3,27.1,754.5,883.68,668.56
2018,10,7,12,30,896.0,105.0,5.3,27.3,750.0,851.56,645.99
2018,10,7,12,45,894.0,103.0,5.3,27.45,736.5,813.26,619.19
2018,10,7,13,0,892.0,101.0,5.3,27.6,723.0,772.1,590.29
2018,10,7,13,15,883.0,100.5,5.3,27.65,701.0,724.89,556.75
2018,10,7,13,30,874.0,100.0,5.3,27.7,679.0,675.77,519.61
2018,10,7,13,45,860.5,99.5,5.35,27.75,649.5,624.23,479.93
2018,10,7,14,0,847.0,99.0,5.4,27.8,620.0,568.99,436.52
2018,10,7,14,15,825.0,99.0,5.35,27.75,582.5,509.37,388.63
2018,10,7,14,30,803.0,99.0,5.3,27.7,545.0,450.33,339.95
2018,10,7,14,45,772.0,98.5,5.25,27.65,501.5,388.33,287.97
2018,10,7,15,0,741.0,98.0,5.2,27.6,458.0,326.16,234.98
2018,10,7,15,15,713.0,93.5,5.2,27.6,413.0,265.88,183.03
2018,10,7,15,30,685.0,89.0,5.2,27.6,368.0,208.31,134.04
2018,10,7,15,45,643.5,83.5,4.85,27.2,319.5,151.12,89.13
2018,10,7,16,0,602.0,78.0,4.5,26.8,271.0,98.92,55.09
2018,10,7,16,15,553.0,69.5,3.95,25.95,223.0,51.92,38.82
2018,10,7,16,30,504.0,61.0,3.4,25.1,175.0,46.84,34.47
2018,10,7,16,45,431.0,50.5,2.85,24.25,130.5,39.73,28.16
2018,10,7,17,0,358.0,40.0,2.3,23.4,86.0,32.37,21.33
2018,10,7,17,15,231.0,27.0,2.2,22.6,51.5,22.25,9.68
2018,10,7,17,30,104.0,14.0,2.1,21.8,17.0,12.73,0.0
2018,10,7,17,45,52.0,7.0,1.95,20.95,8.5,0.0,0.0
2018,10,7,18,0,0.0,0.0,1.8,20.1,0.0,0.0,0.0
2018,10,7,18,15,0.0,0.0,1.8,19.85,0.0,0.0,0.0
2018,10,7,18,30,0.0,0.0,1.8,19.6,0.0,0.0,0.0
2018,10,7,18,45,0.0,0.0,1.8,19.35,0.0,0.0,0.0
2018,10,7,19,0,0.0,0.0,1.8,19.1,0.0,0.0,0.0
2018,10,7,19,15,0.0,0.0,1.75,18.85,0.0,0.0,0.0
2018,10,7,19,30,0.0,0.0,1.7,18.6,0.0,0.0,0.0
2018,10,7,19,45,0.0,0.0,1.7,18.4,0.0,0.0,0.0
2018,10,7,20,0,0.0,0.0,1.7,18.2,0.0,0.0,0.0
2018,10,7,20,15,0.0,0.0,1.65,17.95,0.0,0.0,0.0
2018,10,7,20,30,0.0,0.0,1.6,17.7,0.0,0.0,0.0
2018,10,7,20,45,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2018,10,7,21,0,0.0,0.0,1.5,17.3,0.0,0.0,0.0
2018,10,7,21,15,0.0,0.0,1.5,17.1,0.0,0.0,0.0
2018,10,7,21,30,0.0,0.0,1.5,16.9,0.0,0.0,0.0
2018,10,7,21,45,0.0,0.0,1.5,16.75,0.0,0.0,0.0
2018,10,7,22,0,0.0,0.0,1.5,16.6,0.0,0.0,0.0
2018,10,7,22,15,0.0,0.0,1.5,16.45,0.0,0.0,0.0
2018,10,7,22,30,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,10,7,22,45,0.0,0.0,1.5,16.15,0.0,0.0,0.0
2018,10,7,23,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,10,7,23,15,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,10,7,23,30,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,10,7,23,45,0.0,0.0,1.45,15.45,0.0,0.0,0.0
2018,10,8,0,0,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,10,8,0,15,0.0,0.0,1.4,15.15,0.0,0.0,0.0
2018,10,8,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,10,8,0,45,0.0,0.0,1.4,14.85,0.0,0.0,0.0
2018,10,8,1,0,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,10,8,1,15,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,10,8,1,30,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,10,8,1,45,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,10,8,2,0,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,10,8,2,15,0.0,0.0,1.4,14.25,0.0,0.0,0.0
2018,10,8,2,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,10,8,2,45,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,10,8,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,10,8,3,15,0.0,0.0,1.35,13.95,0.0,0.0,0.0
2018,10,8,3,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,10,8,3,45,0.0,0.0,1.3,13.85,0.0,0.0,0.0
2018,10,8,4,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,10,8,4,15,0.0,0.0,1.3,13.75,0.0,0.0,0.0
2018,10,8,4,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,10,8,4,45,0.0,0.0,1.25,13.65,0.0,0.0,0.0
2018,10,8,5,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,10,8,5,15,0.0,0.0,1.2,13.65,0.0,0.0,0.0
2018,10,8,5,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,10,8,5,45,0.0,0.0,1.2,13.75,0.0,0.0,0.0
2018,10,8,6,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,10,8,6,15,139.5,11.0,1.35,14.9,19.5,75.05,0.0
2018,10,8,6,30,279.0,22.0,1.5,16.0,39.0,193.2,36.3
2018,10,8,6,45,402.5,30.5,1.65,17.05,80.5,300.77,231.33
2018,10,8,7,0,526.0,39.0,1.8,18.1,122.0,407.47,326.44
2018,10,8,7,15,601.5,43.5,2.1,18.75,171.0,482.97,391.45
2018,10,8,7,30,677.0,48.0,2.4,19.4,220.0,569.45,460.38
2018,10,8,7,45,720.0,52.0,2.65,20.1,269.5,634.89,509.99
2018,10,8,8,0,763.0,56.0,2.9,20.8,319.0,701.3,558.43
2018,10,8,8,15,791.0,59.0,2.95,21.35,366.5,754.33,594.82
2018,10,8,8,30,819.0,62.0,3.0,21.9,414.0,797.86,623.35
2018,10,8,8,45,839.0,64.5,3.05,22.5,457.5,840.25,650.31
2018,10,8,9,0,859.0,67.0,3.1,23.1,501.0,880.44,675.18
2018,10,8,9,15,873.0,68.5,3.15,23.7,539.0,911.17,693.14
2018,10,8,9,30,887.0,70.0,3.2,24.3,577.0,938.86,708.92
2018,10,8,9,45,897.0,71.5,3.25,24.9,609.5,959.4,719.8
2018,10,8,10,0,907.0,73.0,3.3,25.5,642.0,976.37,728.35
2018,10,8,10,15,914.5,74.5,3.3,26.0,668.0,987.15,732.79
2018,10,8,10,30,922.0,76.0,3.3,26.5,694.0,994.05,734.82
2018,10,8,10,45,927.0,76.5,3.35,27.0,712.5,993.34,732.38
2018,10,8,11,0,932.0,77.0,3.4,27.5,731.0,988.64,727.54
2018,10,8,11,15,934.5,77.5,3.45,27.8,741.5,977.58,719.27
2018,10,8,11,30,937.0,78.0,3.5,28.1,752.0,962.59,708.59
2018,10,8,11,45,937.5,78.5,3.5,28.4,755.0,941.91,693.96
2018,10,8,12,0,938.0,79.0,3.5,28.7,758.0,917.49,677.0
2018,10,8,12,15,936.5,78.5,3.45,28.85,752.5,886.63,655.92
2018,10,8,12,30,935.0,78.0,3.4,29.0,747.0,852.42,632.64
2018,10,8,12,45,931.0,78.0,3.4,29.15,733.5,813.59,606.47
2018,10,8,13,0,927.0,78.0,3.4,29.3,720.0,771.89,578.21
2018,10,8,13,15,921.0,77.0,3.35,29.3,699.0,725.08,546.33
2018,10,8,13,30,915.0,76.0,3.3,29.3,678.0,676.01,510.65
2018,10,8,13,45,906.0,75.0,3.25,29.3,649.5,623.12,470.89
2018,10,8,14,0,897.0,74.0,3.2,29.3,621.0,568.73,428.96
2018,10,8,14,15,884.5,73.0,3.1,29.2,586.5,511.38,383.64
2018,10,8,14,30,872.0,72.0,3.0,29.1,552.0,453.43,336.47
2018,10,8,14,45,855.0,69.5,2.95,29.0,511.0,392.05,285.44
2018,10,8,15,0,838.0,67.0,2.9,28.9,470.0,331.2,233.51
2018,10,8,15,15,814.5,64.5,2.9,28.9,425.0,266.65,178.22
2018,10,8,15,30,791.0,62.0,2.9,28.9,380.0,206.33,126.92
2018,10,8,15,45,757.0,59.0,2.65,28.35,332.0,146.45,80.07
2018,10,8,16,0,723.0,56.0,2.4,27.8,284.0,90.42,44.54
2018,10,8,16,15,671.5,51.0,2.05,26.9,234.0,41.35,29.68
2018,10,8,16,30,620.0,46.0,1.7,26.0,184.0,38.18,26.97
2018,10,8,16,45,536.0,40.0,1.3,25.05,137.0,31.16,20.79
2018,10,8,17,0,452.0,34.0,0.9,24.1,90.0,27.32,17.0
2018,10,8,17,15,299.0,24.0,0.95,23.3,54.0,19.71,6.81
2018,10,8,17,30,146.0,14.0,1.0,22.5,18.0,12.73,0.0
2018,10,8,17,45,73.0,7.0,1.0,21.7,9.0,0.0,0.0
2018,10,8,18,0,0.0,0.0,1.0,20.9,0.0,0.0,0.0
2018,10,8,18,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
