Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,17,16,15,195.5,42.5,0.9,16.3,68.0,33.0,22.06
2018,11,17,16,30,117.0,26.0,1.0,15.4,34.0,20.42,5.31
2018,11,17,16,45,61.5,13.5,1.05,14.45,17.5,12.28,0.0
2018,11,17,17,0,6.0,1.0,1.1,13.5,1.0,0.0,0.0
2018,11,17,17,15,3.0,0.5,1.1,13.2,0.5,0.0,0.0
2018,11,17,17,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,11,17,17,45,0.0,0.0,1.1,12.55,0.0,0.0,0.0
2018,11,17,18,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,11,17,18,15,0.0,0.0,1.05,12.1,0.0,0.0,0.0
2018,11,17,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,11,17,18,45,0.0,0.0,0.95,11.85,0.0,0.0,0.0
2018,11,17,19,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,11,17,19,15,0.0,0.0,0.85,11.6,0.0,0.0,0.0
2018,11,17,19,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,11,17,19,45,0.0,0.0,0.75,11.4,0.0,0.0,0.0
2018,11,17,20,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,11,17,20,15,0.0,0.0,0.65,11.25,0.0,0.0,0.0
2018,11,17,20,30,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,11,17,20,45,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,11,17,21,0,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,11,17,21,15,0.0,0.0,0.55,11.15,0.0,0.0,0.0
2018,11,17,21,30,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,11,17,21,45,0.0,0.0,0.5,11.05,0.0,0.0,0.0
2018,11,17,22,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,11,17,22,15,0.0,0.0,0.5,10.95,0.0,0.0,0.0
2018,11,17,22,30,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,11,17,22,45,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,11,17,23,0,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,11,17,23,15,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,11,17,23,30,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,11,17,23,45,0.0,0.0,0.5,10.65,0.0,0.0,0.0
2018,11,18,0,0,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,11,18,0,15,0.0,0.0,0.5,10.55,0.0,0.0,0.0
2018,11,18,0,30,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,11,18,0,45,0.0,0.0,0.5,10.45,0.0,0.0,0.0
2018,11,18,1,0,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,11,18,1,15,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,11,18,1,30,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,11,18,1,45,0.0,0.0,0.5,10.15,0.0,0.0,0.0
2018,11,18,2,0,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,11,18,2,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,11,18,2,30,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,11,18,2,45,0.0,0.0,0.5,9.85,0.0,0.0,0.0
2018,11,18,3,0,0.0,0.0,0.5,9.8,0.0,0.0,0.0
2018,11,18,3,15,0.0,0.0,0.5,9.75,0.0,0.0,0.0
2018,11,18,3,30,0.0,0.0,0.5,9.7,0.0,0.0,0.0
2018,11,18,3,45,0.0,0.0,0.45,9.6,0.0,0.0,0.0
2018,11,18,4,0,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2018,11,18,4,15,0.0,0.0,0.4,9.45,0.0,0.0,0.0
2018,11,18,4,30,0.0,0.0,0.4,9.4,0.0,0.0,0.0
2018,11,18,4,45,0.0,0.0,0.4,9.35,0.0,0.0,0.0
2018,11,18,5,0,0.0,0.0,0.4,9.3,0.0,0.0,0.0
2018,11,18,5,15,0.0,0.0,0.4,9.15,0.0,0.0,0.0
2018,11,18,5,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2018,11,18,5,45,0.0,0.0,0.45,8.9,0.0,0.0,0.0
2018,11,18,6,0,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,11,18,6,15,0.0,0.0,0.5,8.7,0.0,0.0,0.0
2018,11,18,6,30,0.0,0.0,0.5,8.6,0.0,0.0,0.0
2018,11,18,6,45,22.0,5.0,0.5,8.5,5.5,0.0,0.0
2018,11,18,7,0,44.0,10.0,0.5,8.4,11.0,33.63,0.0
2018,11,18,7,15,117.0,26.0,0.6,8.75,37.0,131.93,51.56
2018,11,18,7,30,190.0,42.0,0.7,9.1,63.0,213.95,169.27
2018,11,18,7,45,150.0,49.0,0.75,9.4,70.0,182.54,150.48
2018,11,18,8,0,110.0,56.0,0.8,9.7,77.0,163.77,136.55
2018,11,18,8,15,56.0,71.5,0.85,10.05,82.5,119.1,98.5
2018,11,18,8,30,2.0,87.0,0.9,10.4,88.0,86.45,69.14
2018,11,18,8,45,10.0,107.0,0.95,10.75,110.5,113.87,92.83
2018,11,18,9,0,18.0,127.0,1.0,11.1,133.0,141.47,116.17
2018,11,18,9,15,79.0,146.5,1.05,11.85,178.0,227.38,189.08
2018,11,18,9,30,140.0,166.0,1.1,12.6,223.0,318.14,263.05
2018,11,18,9,45,285.0,164.0,1.2,13.4,291.0,455.94,373.64
2018,11,18,10,0,430.0,162.0,1.3,14.2,359.0,597.27,481.18
2018,11,18,10,15,491.0,159.0,1.35,15.0,395.0,645.9,515.09
2018,11,18,10,30,552.0,156.0,1.4,15.8,431.0,692.49,547.69
2018,11,18,10,45,608.0,150.5,1.45,16.6,463.0,735.8,576.7
2018,11,18,11,0,664.0,145.0,1.5,17.4,495.0,770.04,598.74
2018,11,18,11,15,572.5,168.0,1.55,18.1,473.5,699.79,546.23
2018,11,18,11,30,481.0,191.0,1.6,18.8,452.0,636.54,497.86
2018,11,18,11,45,472.0,193.0,1.6,19.45,450.0,617.76,482.94
2018,11,18,12,0,463.0,195.0,1.6,20.1,448.0,597.43,466.52
2018,11,18,12,15,436.5,199.5,1.55,20.5,436.0,565.11,441.17
2018,11,18,12,30,410.0,204.0,1.5,20.9,424.0,532.55,415.68
2018,11,18,12,45,399.0,201.0,1.45,21.35,411.0,503.15,392.7
2018,11,18,13,0,388.0,198.0,1.4,21.8,398.0,463.15,361.85
2018,11,18,13,15,373.0,192.0,1.35,21.95,378.0,428.46,334.94
2018,11,18,13,30,358.0,186.0,1.3,22.1,358.0,394.13,307.92
2018,11,18,13,45,365.0,173.0,1.2,22.3,340.0,364.69,284.18
2018,11,18,14,0,372.0,160.0,1.1,22.5,322.0,334.02,258.93
2018,11,18,14,15,406.5,141.0,1.0,22.25,305.5,313.4,240.92
2018,11,18,14,30,441.0,122.0,0.9,22.0,289.0,282.27,213.7
2018,11,18,14,45,401.0,116.0,0.75,21.75,255.5,236.24,175.34
2018,11,18,15,0,361.0,110.0,0.6,21.5,222.0,194.13,140.23
2018,11,18,15,15,254.0,99.5,0.6,21.5,173.0,137.93,97.19
2018,11,18,15,30,147.0,89.0,0.6,21.5,124.0,96.3,67.4
2018,11,18,15,45,160.0,72.0,0.7,19.65,103.0,71.32,47.85
2018,11,18,16,0,173.0,55.0,0.8,17.8,82.0,44.75,32.98
2018,11,18,16,15,142.5,40.5,0.9,16.9,57.5,32.25,21.27
2018,11,18,16,30,112.0,26.0,1.0,16.0,33.0,20.99,4.56
2018,11,18,16,45,58.5,13.5,1.05,15.05,17.0,12.28,0.0
2018,11,18,17,0,5.0,1.0,1.1,14.1,1.0,0.0,0.0
2018,11,18,17,15,2.5,0.5,1.05,13.8,0.5,0.0,0.0
2018,11,18,17,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,11,18,17,45,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,11,18,18,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,11,18,18,15,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,11,18,18,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,11,18,18,45,0.0,0.0,0.75,12.8,0.0,0.0,0.0
2018,11,18,19,0,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,11,18,19,15,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,11,18,19,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,11,18,19,45,0.0,0.0,0.4,13.05,0.0,0.0,0.0
2018,11,18,20,0,0.0,0.0,0.3,13.1,0.0,0.0,0.0
2018,11,18,20,15,0.0,0.0,0.25,13.05,0.0,0.0,0.0
2018,11,18,20,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2018,11,18,20,45,0.0,0.0,0.15,12.95,0.0,0.0,0.0
2018,11,18,21,0,0.0,0.0,0.1,12.9,0.0,0.0,0.0
2018,11,18,21,15,0.0,0.0,0.2,12.8,0.0,0.0,0.0
2018,11,18,21,30,0.0,0.0,0.3,12.7,0.0,0.0,0.0
2018,11,18,21,45,0.0,0.0,0.35,12.6,0.0,0.0,0.0
2018,11,18,22,0,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2018,11,18,22,15,0.0,0.0,0.45,12.4,0.0,0.0,0.0
2018,11,18,22,30,0.0,0.0,0.5,12.3,0.0,0.0,0.0
2018,11,18,22,45,0.0,0.0,0.55,12.2,0.0,0.0,0.0
2018,11,18,23,0,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,11,18,23,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,11,18,23,30,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,11,18,23,45,0.0,0.0,0.6,11.85,0.0,0.0,0.0
2018,11,19,0,0,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,11,19,0,15,0.0,0.0,0.65,11.65,0.0,0.0,0.0
2018,11,19,0,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,11,19,0,45,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,11,19,1,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,11,19,1,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2018,11,19,1,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,11,19,1,45,0.0,0.0,0.8,10.45,0.0,0.0,0.0
2018,11,19,2,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,11,19,2,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2018,11,19,2,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,11,19,2,45,0.0,0.0,0.95,9.6,0.0,0.0,0.0
2018,11,19,3,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,11,19,3,15,0.0,0.0,1.05,9.2,0.0,0.0,0.0
2018,11,19,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,11,19,3,45,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,11,19,4,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,11,19,4,15,0.0,0.0,1.15,8.35,0.0,0.0,0.0
2018,11,19,4,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,11,19,4,45,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,11,19,5,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,11,19,5,15,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,11,19,5,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,11,19,5,45,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,11,19,6,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,11,19,6,15,0.0,0.0,1.15,7.55,0.0,0.0,0.0
2018,11,19,6,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,11,19,6,45,14.5,4.0,1.1,7.6,4.5,0.0,0.0
2018,11,19,7,0,29.0,8.0,1.1,7.6,9.0,23.39,0.0
2018,11,19,7,15,58.5,23.0,1.2,8.5,28.0,79.68,20.41
2018,11,19,7,30,88.0,38.0,1.3,9.4,47.0,128.12,99.28
2018,11,19,7,45,151.0,53.0,1.45,10.3,78.0,190.88,157.34
2018,11,19,8,0,214.0,68.0,1.6,11.2,109.0,258.04,216.18
2018,11,19,8,15,261.0,81.0,1.6,11.8,143.0,313.81,264.0
2018,11,19,8,30,308.0,94.0,1.6,12.4,177.0,388.37,325.07
2018,11,19,8,45,312.5,109.0,1.6,13.0,204.5,400.25,334.14
2018,11,19,9,0,317.0,124.0,1.6,13.6,232.0,427.53,354.83
2018,11,19,9,15,356.0,133.0,1.55,14.3,266.5,492.13,403.93
2018,11,19,9,30,395.0,142.0,1.5,15.0,301.0,539.62,438.55
2018,11,19,9,45,428.5,147.0,1.45,15.7,331.5,576.7,464.54
2018,11,19,10,0,462.0,152.0,1.4,16.4,362.0,612.51,489.02
2018,11,19,10,15,474.5,158.5,1.4,17.05,384.0,630.0,499.65
2018,11,19,10,30,487.0,165.0,1.4,17.7,406.0,645.38,508.78
2018,11,19,10,45,517.0,163.0,1.45,18.35,427.0,663.72,520.93
2018,11,19,11,0,547.0,161.0,1.5,19.0,448.0,679.48,531.09
2018,11,19,11,15,540.5,166.5,1.5,19.35,454.0,670.12,522.67
2018,11,19,11,30,534.0,172.0,1.5,19.7,460.0,658.58,513.0
2018,11,19,11,45,556.0,165.5,1.55,20.1,466.5,654.55,509.8
2018,11,19,12,0,578.0,159.0,1.6,20.5,473.0,647.48,504.28
2018,11,19,12,15,574.0,158.5,1.55,20.55,467.5,624.24,486.54
2018,11,19,12,30,570.0,158.0,1.5,20.6,462.0,599.16,467.47
2018,11,19,12,45,456.5,181.0,1.45,20.65,421.0,521.81,408.2
2018,11,19,13,0,343.0,204.0,1.4,20.7,380.0,440.08,345.4
2018,11,19,13,15,247.0,205.5,1.3,20.6,329.5,365.74,287.72
2018,11,19,13,30,151.0,207.0,1.2,20.5,279.0,290.83,228.95
2018,11,19,13,45,112.5,191.5,1.05,20.45,243.5,245.77,193.42
2018,11,19,14,0,74.0,176.0,0.9,20.4,208.0,198.97,156.24
2018,11,19,14,15,157.0,161.5,0.85,20.05,222.5,219.01,171.62
2018,11,19,14,30,240.0,147.0,0.8,19.7,237.0,228.58,176.93
2018,11,19,14,45,230.5,133.0,0.7,19.35,212.0,196.25,149.6
2018,11,19,15,0,221.0,119.0,0.6,19.0,187.0,164.94,123.03
2018,11,19,15,15,217.0,102.5,0.6,19.0,161.5,133.58,96.22
2018,11,19,15,30,213.0,86.0,0.6,19.0,136.0,102.85,70.59
2018,11,19,15,45,181.5,70.5,0.65,18.35,107.0,71.7,47.63
2018,11,19,16,0,150.0,55.0,0.7,17.7,78.0,44.56,32.8
2018,11,19,16,15,108.5,39.5,0.7,17.45,53.0,31.43,20.44
2018,11,19,16,30,67.0,24.0,0.7,17.2,28.0,19.43,2.72
2018,11,19,16,45,36.5,12.5,0.7,16.9,14.5,11.37,0.0
2018,11,19,17,0,6.0,1.0,0.7,16.6,1.0,0.0,0.0
2018,11,19,17,15,3.0,0.5,0.7,16.5,0.5,0.0,0.0
2018,11,19,17,30,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,11,19,17,45,0.0,0.0,0.7,16.25,0.0,0.0,0.0
2018,11,19,18,0,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,11,19,18,15,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,11,19,18,30,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,11,19,18,45,0.0,0.0,0.75,15.2,0.0,0.0,0.0
2018,11,19,19,0,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,11,19,19,15,0.0,0.0,0.8,14.65,0.0,0.0,0.0
2018,11,19,19,30,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,11,19,19,45,0.0,0.0,0.85,14.1,0.0,0.0,0.0
2018,11,19,20,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,11,19,20,15,0.0,0.0,0.9,13.55,0.0,0.0,0.0
2018,11,19,20,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,11,19,20,45,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,11,19,21,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,11,19,21,15,0.0,0.0,0.9,12.75,0.0,0.0,0.0
2018,11,19,21,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,11,19,21,45,0.0,0.0,0.95,12.45,0.0,0.0,0.0
2018,11,19,22,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,11,19,22,15,0.0,0.0,1.0,12.15,0.0,0.0,0.0
2018,11,19,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,11,19,22,45,0.0,0.0,1.05,11.9,0.0,0.0,0.0
2018,11,19,23,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,11,19,23,15,0.0,0.0,1.15,11.55,0.0,0.0,0.0
2018,11,19,23,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,19,23,45,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,20,0,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,11,20,0,15,0.0,0.0,1.25,10.65,0.0,0.0,0.0
2018,11,20,0,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,11,20,0,45,0.0,0.0,1.3,10.15,0.0,0.0,0.0
2018,11,20,1,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,11,20,1,15,0.0,0.0,1.35,9.7,0.0,0.0,0.0
2018,11,20,1,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,11,20,1,45,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,11,20,2,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,11,20,2,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,11,20,2,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,11,20,2,45,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,11,20,3,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,11,20,3,15,0.0,0.0,1.4,8.65,0.0,0.0,0.0
2018,11,20,3,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,11,20,3,45,0.0,0.0,1.4,8.55,0.0,0.0,0.0
2018,11,20,4,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,11,20,4,15,0.0,0.0,1.4,8.45,0.0,0.0,0.0
2018,11,20,4,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,11,20,4,45,0.0,0.0,1.4,8.35,0.0,0.0,0.0
2018,11,20,5,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,11,20,5,15,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,11,20,5,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,11,20,5,45,0.0,0.0,1.35,8.25,0.0,0.0,0.0
2018,11,20,6,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,11,20,6,15,0.0,0.0,1.3,8.25,0.0,0.0,0.0
2018,11,20,6,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,11,20,6,45,35.0,4.5,1.25,8.4,5.0,0.0,0.0
2018,11,20,7,0,70.0,9.0,1.2,8.5,10.0,46.95,0.0
2018,11,20,7,15,191.5,21.5,1.2,9.3,38.0,166.4,25.51
2018,11,20,7,30,313.0,34.0,1.2,10.1,66.0,279.88,218.37
2018,11,20,7,45,355.5,45.0,1.25,10.85,98.5,333.62,273.86
2018,11,20,8,0,398.0,56.0,1.3,11.6,131.0,389.86,323.41
2018,11,20,8,15,510.5,60.0,1.35,12.35,180.5,491.84,406.89
2018,11,20,8,30,623.0,64.0,1.4,13.1,230.0,598.25,488.82
2018,11,20,8,45,662.0,68.5,1.45,13.85,270.0,650.18,526.51
2018,11,20,9,0,701.0,73.0,1.5,14.6,310.0,701.41,562.73
2018,11,20,9,15,710.0,80.5,1.5,15.55,342.5,730.24,580.62
2018,11,20,9,30,719.0,88.0,1.5,16.5,375.0,756.41,596.24
2018,11,20,9,45,726.0,94.0,1.55,17.45,403.0,776.1,607.39
2018,11,20,10,0,733.0,100.0,1.6,18.4,431.0,792.81,616.34
2018,11,20,10,15,749.5,101.5,1.65,18.9,455.5,809.11,626.01
2018,11,20,10,30,766.0,103.0,1.7,19.4,480.0,822.27,633.5
2018,11,20,10,45,748.5,110.5,1.8,19.95,489.0,810.0,623.79
2018,11,20,11,0,731.0,118.0,1.9,20.5,498.0,794.62,612.23
2018,11,20,11,15,648.5,138.5,2.0,20.85,480.5,736.08,570.68
2018,11,20,11,30,566.0,159.0,2.1,21.2,463.0,669.52,522.34
2018,11,20,11,45,558.5,162.0,2.15,21.6,463.0,651.93,508.94
2018,11,20,12,0,551.0,165.0,2.2,22.0,463.0,632.41,493.69
2018,11,20,12,15,541.0,166.5,2.25,22.2,456.5,607.57,474.88
2018,11,20,12,30,531.0,168.0,2.3,22.4,450.0,581.29,454.86
2018,11,20,12,45,527.0,164.5,2.35,22.6,438.5,552.56,433.0
2018,11,20,13,0,523.0,161.0,2.4,22.8,427.0,522.46,409.79
2018,11,20,13,15,551.5,146.5,2.35,22.7,417.5,499.46,392.1
2018,11,20,13,30,580.0,132.0,2.3,22.6,408.0,477.54,374.44
2018,11,20,13,45,541.5,132.0,2.3,22.55,378.0,422.39,330.78
2018,11,20,14,0,503.0,132.0,2.3,22.5,348.0,374.29,291.84
2018,11,20,14,15,513.5,118.5,2.1,22.25,324.0,336.05,259.49
2018,11,20,14,30,524.0,105.0,1.9,22.0,300.0,299.32,227.22
2018,11,20,14,45,450.5,103.0,1.7,21.75,258.5,239.37,177.75
2018,11,20,15,0,377.0,101.0,1.5,21.5,217.0,190.15,137.34
2018,11,20,15,15,297.5,93.0,1.5,21.5,176.0,142.28,99.34
2018,11,20,15,30,218.0,85.0,1.5,21.5,135.0,102.76,69.72
2018,11,20,15,45,186.0,69.0,1.1,20.1,105.5,70.9,46.46
2018,11,20,16,0,154.0,53.0,0.7,18.7,76.0,43.19,31.44
2018,11,20,16,15,118.5,38.0,0.7,18.35,52.0,30.33,19.34
2018,11,20,16,30,83.0,23.0,0.7,18.0,28.0,18.68,1.27
2018,11,20,16,45,46.5,12.5,0.65,17.7,15.0,11.37,0.0
2018,11,20,17,0,10.0,2.0,0.6,17.4,2.0,0.0,0.0
2018,11,20,17,15,5.0,1.0,0.45,17.35,1.0,0.0,0.0
2018,11,20,17,30,0.0,0.0,0.3,17.3,0.0,0.0,0.0
2018,11,20,17,45,0.0,0.0,0.2,17.3,0.0,0.0,0.0
2018,11,20,18,0,0.0,0.0,0.1,17.3,0.0,0.0,0.0
2018,11,20,18,15,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2018,11,20,18,30,0.0,0.0,0.4,16.7,0.0,0.0,0.0
2018,11,20,18,45,0.0,0.0,0.55,16.45,0.0,0.0,0.0
2018,11,20,19,0,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,11,20,19,15,0.0,0.0,0.75,15.9,0.0,0.0,0.0
2018,11,20,19,30,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,11,20,19,45,0.0,0.0,0.9,15.35,0.0,0.0,0.0
2018,11,20,20,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,11,20,20,15,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,11,20,20,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,11,20,20,45,0.0,0.0,1.05,14.25,0.0,0.0,0.0
2018,11,20,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,11,20,21,15,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,11,20,21,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,11,20,21,45,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,11,20,22,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,11,20,22,15,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,11,20,22,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,11,20,22,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2018,11,20,23,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,11,20,23,15,0.0,0.0,1.25,12.4,0.0,0.0,0.0
2018,11,20,23,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,11,20,23,45,0.0,0.0,1.35,12.45,0.0,0.0,0.0
2018,11,21,0,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,11,21,0,15,0.0,0.0,1.45,12.6,0.0,0.0,0.0
2018,11,21,0,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,11,21,0,45,0.0,0.0,1.5,12.75,0.0,0.0,0.0
2018,11,21,1,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,11,21,1,15,0.0,0.0,1.55,12.8,0.0,0.0,0.0
2018,11,21,1,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,11,21,1,45,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,11,21,2,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,11,21,2,15,0.0,0.0,1.6,12.75,0.0,0.0,0.0
2018,11,21,2,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,11,21,2,45,0.0,0.0,1.55,12.65,0.0,0.0,0.0
2018,11,21,3,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,11,21,3,15,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,11,21,3,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,11,21,3,45,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,11,21,4,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,11,21,4,15,0.0,0.0,1.55,12.7,0.0,0.0,0.0
2018,11,21,4,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,11,21,4,45,0.0,0.0,1.6,12.85,0.0,0.0,0.0
2018,11,21,5,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,11,21,5,15,0.0,0.0,1.6,12.95,0.0,0.0,0.0
2018,11,21,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,11,21,5,45,0.0,0.0,1.65,13.05,0.0,0.0,0.0
2018,11,21,6,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,11,21,6,15,0.0,0.0,1.75,13.2,0.0,0.0,0.0
2018,11,21,6,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,11,21,6,45,2.0,1.0,1.8,13.4,1.0,0.0,0.0
2018,11,21,7,0,4.0,2.0,1.8,13.5,2.0,4.03,0.0
2018,11,21,7,15,2.0,6.5,2.0,13.9,6.5,7.0,0.0
2018,11,21,7,30,0.0,11.0,2.2,14.3,11.0,9.66,1.91
2018,11,21,7,45,0.0,15.5,2.4,14.7,15.5,13.62,5.7
2018,11,21,8,0,0.0,20.0,2.6,15.1,20.0,17.58,9.24
2018,11,21,8,15,0.0,21.5,2.65,15.3,21.5,18.91,10.48
2018,11,21,8,30,0.0,23.0,2.7,15.5,23.0,20.23,11.67
2018,11,21,8,45,0.0,26.5,2.75,15.7,26.5,23.32,14.33
2018,11,21,9,0,0.0,30.0,2.8,15.9,30.0,26.42,16.95
2018,11,21,9,15,0.0,49.0,3.1,16.3,49.0,43.24,31.18
2018,11,21,9,30,0.0,68.0,3.4,16.7,68.0,60.11,45.3
2018,11,21,9,45,0.0,50.5,3.65,17.1,50.5,44.58,32.08
2018,11,21,10,0,0.0,33.0,3.9,17.5,33.0,29.1,18.94
2018,11,21,10,15,0.0,59.0,4.1,17.8,59.0,52.13,38.2
2018,11,21,10,30,0.0,85.0,4.3,18.1,85.0,75.28,57.36
2018,11,21,10,45,1.0,89.0,4.5,18.45,89.5,79.87,61.04
2018,11,21,11,0,2.0,93.0,4.7,18.8,94.0,84.44,64.71
2018,11,21,11,15,1.5,96.0,4.75,18.9,97.0,86.77,66.53
2018,11,21,11,30,1.0,99.0,4.8,19.0,100.0,89.11,68.37
2018,11,21,11,45,0.5,73.0,4.85,19.1,73.5,65.0,48.42
2018,11,21,12,0,0.0,47.0,4.9,19.2,47.0,41.52,28.94
2018,11,21,12,15,21.5,76.5,4.9,19.2,88.0,87.15,67.45
2018,11,21,12,30,43.0,106.0,4.9,19.2,129.0,130.54,103.66
2018,11,21,12,45,33.5,124.0,4.9,19.15,141.5,139.96,110.99
2018,11,21,13,0,24.0,142.0,4.9,19.1,154.0,149.98,118.9
2018,11,21,13,15,12.0,103.0,4.8,18.95,109.0,99.08,77.0
2018,11,21,13,30,0.0,64.0,4.7,18.8,64.0,56.57,41.7
2018,11,21,13,45,0.0,53.5,4.6,18.7,53.5,47.25,34.01
2018,11,21,14,0,0.0,43.0,4.5,18.6,43.0,37.94,26.29
2018,11,21,14,15,0.0,39.0,4.3,18.45,39.0,34.39,23.38
2018,11,21,14,30,0.0,35.0,4.1,18.3,35.0,30.84,20.45
2018,11,21,14,45,1.5,36.0,3.9,18.15,36.5,32.18,21.59
2018,11,21,15,0,3.0,37.0,3.7,18.0,38.0,33.35,22.53
2018,11,21,15,15,9.0,37.5,3.7,18.0,39.5,35.41,23.97
2018,11,21,15,30,15.0,38.0,3.7,18.0,41.0,36.01,24.08
2018,11,21,15,45,68.0,32.5,3.05,17.4,43.0,32.92,19.56
2018,11,21,16,0,121.0,27.0,2.4,16.8,45.0,21.63,13.08
2018,11,21,16,15,71.5,18.5,2.1,16.1,28.0,15.38,7.08
2018,11,21,16,30,22.0,10.0,1.8,15.4,11.0,8.95,0.0
2018,11,21,16,45,16.0,5.5,1.55,14.7,6.0,5.0,0.0
2018,11,21,17,0,10.0,1.0,1.3,14.0,1.0,0.0,0.0
2018,11,21,17,15,5.0,0.5,1.25,13.7,0.5,0.0,0.0
2018,11,21,17,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,11,21,17,45,0.0,0.0,1.15,13.05,0.0,0.0,0.0
2018,11,21,18,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,11,21,18,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,11,21,18,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,11,21,18,45,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,11,21,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,11,21,19,15,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,11,21,19,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,11,21,19,45,0.0,0.0,1.15,11.7,0.0,0.0,0.0
2018,11,21,20,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,21,20,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,21,20,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,21,20,45,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,21,21,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,21,21,15,0.0,0.0,1.15,11.15,0.0,0.0,0.0
2018,11,21,21,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,21,21,45,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,11,21,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,21,22,15,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,21,22,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,11,21,22,45,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,11,21,23,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,21,23,15,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,11,21,23,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,11,21,23,45,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,22,0,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,11,22,0,15,0.0,0.0,1.1,12.55,0.0,0.0,0.0
2018,11,22,0,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,11,22,0,45,0.0,0.0,1.15,13.05,0.0,0.0,0.0
2018,11,22,1,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,11,22,1,15,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,11,22,1,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,11,22,1,45,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,11,22,2,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,11,22,2,15,0.0,0.0,1.25,13.8,0.0,0.0,0.0
2018,11,22,2,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,11,22,2,45,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,11,22,3,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,11,22,3,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,11,22,3,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,11,22,3,45,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,11,22,4,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,11,22,4,15,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,11,22,4,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,11,22,4,45,0.0,0.0,1.25,11.4,0.0,0.0,0.0
2018,11,22,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,11,22,5,15,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,11,22,5,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,11,22,5,45,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,11,22,6,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,11,22,6,15,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,11,22,6,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,11,22,6,45,20.0,4.0,1.15,10.35,4.0,0.0,0.0
2018,11,22,7,0,40.0,8.0,1.1,10.4,8.0,29.27,0.0
2018,11,22,7,15,71.0,20.5,1.3,11.3,25.5,81.27,0.0
2018,11,22,7,30,102.0,33.0,1.5,12.2,43.0,129.29,96.02
2018,11,22,7,45,255.5,44.0,1.65,13.1,86.0,261.91,213.72
2018,11,22,8,0,409.0,55.0,1.8,14.0,129.0,394.56,325.49
2018,11,22,8,15,487.5,59.5,1.95,14.4,170.0,471.96,390.15
2018,11,22,8,30,566.0,64.0,2.1,14.8,211.0,551.75,453.79
2018,11,22,8,45,605.0,70.0,2.25,15.15,250.0,604.08,494.32
2018,11,22,9,0,644.0,76.0,2.4,15.5,289.0,655.93,533.44
2018,11,22,9,15,572.0,95.5,2.5,15.9,300.0,630.67,513.09
2018,11,22,9,30,500.0,115.0,2.6,16.3,311.0,592.99,483.48
2018,11,22,9,45,507.0,125.5,2.7,16.65,337.5,615.47,499.91
2018,11,22,10,0,514.0,136.0,2.8,17.0,364.0,635.77,514.05
2018,11,22,10,15,619.0,120.0,2.85,17.3,409.5,715.08,572.19
2018,11,22,10,30,724.0,104.0,2.9,17.6,455.0,784.37,621.23
2018,11,22,10,45,799.0,88.5,3.0,17.85,488.5,819.71,645.51
2018,11,22,11,0,874.0,73.0,3.1,18.1,522.0,847.44,664.5
2018,11,22,11,15,879.0,73.0,3.2,18.25,532.0,838.74,657.82
2018,11,22,11,30,884.0,73.0,3.3,18.4,542.0,826.51,649.0
2018,11,22,11,45,886.0,72.5,3.4,18.55,544.0,807.73,635.58
2018,11,22,12,0,888.0,72.0,3.5,18.7,546.0,785.61,619.81
2018,11,22,12,15,882.0,72.5,3.6,18.75,539.5,755.38,598.35
2018,11,22,12,30,876.0,73.0,3.7,18.8,533.0,722.41,574.81
2018,11,22,12,45,845.0,79.0,3.8,18.85,514.0,680.66,544.29
2018,11,22,13,0,814.0,85.0,3.9,18.9,495.0,632.92,507.05
2018,11,22,13,15,796.0,85.0,4.0,18.75,472.5,586.18,470.44
2018,11,22,13,30,778.0,85.0,4.1,18.6,450.0,538.64,432.27
2018,11,22,13,45,779.5,80.0,4.15,18.5,428.0,495.4,396.34
2018,11,22,14,0,781.0,75.0,4.2,18.4,406.0,450.19,357.67
2018,11,22,14,15,684.5,84.5,4.2,18.1,358.0,377.0,296.66
2018,11,22,14,30,588.0,94.0,4.2,17.8,310.0,311.88,241.74
2018,11,22,14,45,455.0,100.5,4.2,17.55,257.0,238.54,181.18
2018,11,22,15,0,322.0,107.0,4.2,17.3,204.0,182.16,135.78
2018,11,22,15,15,322.5,91.5,4.2,17.3,176.5,146.0,103.47
2018,11,22,15,30,323.0,76.0,4.2,17.3,149.0,109.8,72.29
2018,11,22,15,45,283.0,63.0,3.8,16.4,117.0,72.87,45.34
2018,11,22,16,0,243.0,50.0,3.4,15.5,85.0,40.79,29.71
2018,11,22,16,15,163.5,35.5,3.15,15.0,55.5,27.57,17.1
2018,11,22,16,30,84.0,21.0,2.9,14.5,26.0,17.14,0.0
2018,11,22,16,45,42.0,10.5,2.65,13.95,13.0,9.55,0.0
2018,11,22,17,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,11,22,17,15,0.0,0.0,2.55,13.3,0.0,0.0,0.0
2018,11,22,17,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,11,22,17,45,0.0,0.0,2.8,13.15,0.0,0.0,0.0
2018,11,22,18,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,11,22,18,15,0.0,0.0,3.05,13.1,0.0,0.0,0.0
2018,11,22,18,30,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,11,22,18,45,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,11,22,19,0,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,11,22,19,15,0.0,0.0,3.45,13.1,0.0,0.0,0.0
2018,11,22,19,30,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,11,22,19,45,0.0,0.0,3.6,13.15,0.0,0.0,0.0
2018,11,22,20,0,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,11,22,20,15,0.0,0.0,3.7,13.25,0.0,0.0,0.0
2018,11,22,20,30,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,11,22,20,45,0.0,0.0,3.65,13.35,0.0,0.0,0.0
2018,11,22,21,0,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,11,22,21,15,0.0,0.0,3.65,13.45,0.0,0.0,0.0
2018,11,22,21,30,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,11,22,21,45,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,11,22,22,0,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,11,22,22,15,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,11,22,22,30,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,11,22,22,45,0.0,0.0,3.7,14.05,0.0,0.0,0.0
2018,11,22,23,0,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,11,22,23,15,0.0,0.0,3.55,14.25,0.0,0.0,0.0
2018,11,22,23,30,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,11,22,23,45,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,11,23,0,0,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,11,23,0,15,0.0,0.0,3.1,14.55,0.0,0.0,0.0
2018,11,23,0,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,11,23,0,45,0.0,0.0,2.9,14.65,0.0,0.0,0.0
2018,11,23,1,0,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,11,23,1,15,0.0,0.0,2.55,14.6,0.0,0.0,0.0
2018,11,23,1,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,11,23,1,45,0.0,0.0,2.1,14.45,0.0,0.0,0.0
2018,11,23,2,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,11,23,2,15,0.0,0.0,1.75,14.3,0.0,0.0,0.0
2018,11,23,2,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,11,23,2,45,0.0,0.0,1.45,14.1,0.0,0.0,0.0
2018,11,23,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,11,23,3,15,0.0,0.0,1.25,13.95,0.0,0.0,0.0
2018,11,23,3,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,11,23,3,45,0.0,0.0,1.1,13.85,0.0,0.0,0.0
2018,11,23,4,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,11,23,4,15,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,11,23,4,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,11,23,4,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2018,11,23,5,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,11,23,5,15,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,11,23,5,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,11,23,5,45,0.0,0.0,0.9,13.45,0.0,0.0,0.0
2018,11,23,6,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,11,23,6,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2018,11,23,6,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,11,23,6,45,7.0,2.0,1.0,13.55,2.0,0.0,0.0
2018,11,23,7,0,14.0,4.0,1.0,13.6,4.0,11.31,0.0
2018,11,23,7,15,7.0,10.5,1.15,13.9,10.5,13.54,0.0
2018,11,23,7,30,0.0,17.0,1.3,14.2,17.0,14.96,5.74
2018,11,23,7,45,0.0,25.0,1.4,14.55,25.0,22.02,12.65
2018,11,23,8,0,0.0,33.0,1.5,14.9,33.0,29.08,18.94
2018,11,23,8,15,0.0,39.5,1.7,15.1,39.5,34.83,24.04
2018,11,23,8,30,0.0,46.0,1.9,15.3,46.0,40.58,29.05
2018,11,23,8,45,0.0,55.5,2.1,15.55,55.5,49.01,36.24
2018,11,23,9,0,0.0,65.0,2.3,15.8,65.0,57.45,43.35
2018,11,23,9,15,0.0,69.0,2.45,16.0,69.0,61.0,46.27
2018,11,23,9,30,0.0,73.0,2.6,16.2,73.0,64.56,49.16
2018,11,23,9,45,0.0,80.5,2.7,16.4,80.5,71.55,54.91
2018,11,23,10,0,0.0,88.0,2.8,16.6,88.0,78.64,60.7
2018,11,23,10,15,0.0,84.5,3.0,16.85,84.5,74.98,57.48
2018,11,23,10,30,0.0,81.0,3.2,17.1,81.0,71.69,54.6
2018,11,23,10,45,1.0,98.0,3.4,17.35,98.5,88.57,68.55
2018,11,23,11,0,2.0,115.0,3.6,17.6,116.0,105.79,82.67
2018,11,23,11,15,2.5,115.0,3.75,17.75,116.5,105.94,82.69
2018,11,23,11,30,3.0,115.0,3.9,17.9,117.0,106.12,82.77
2018,11,23,11,45,1.5,102.5,4.05,18.0,103.5,92.78,71.67
2018,11,23,12,0,0.0,90.0,4.2,18.1,90.0,79.8,60.88
2018,11,23,12,15,0.0,90.5,4.25,18.15,90.5,80.26,61.27
2018,11,23,12,30,0.0,91.0,4.3,18.2,91.0,80.73,61.68
2018,11,23,12,45,1.0,95.0,4.35,18.25,95.5,85.13,65.37
2018,11,23,13,0,2.0,99.0,4.4,18.3,100.0,89.44,69.01
2018,11,23,13,15,1.0,83.0,4.4,18.25,83.5,74.08,56.33
2018,11,23,13,30,0.0,67.0,4.4,18.2,67.0,59.23,44.05
2018,11,23,13,45,0.0,64.0,4.4,18.2,64.0,56.56,41.9
2018,11,23,14,0,0.0,61.0,4.4,18.2,61.0,53.89,39.73
2018,11,23,14,15,3.0,70.5,4.35,18.05,71.5,63.57,47.93
2018,11,23,14,30,6.0,80.0,4.3,17.9,82.0,73.0,55.87
2018,11,23,14,45,6.0,80.0,4.25,17.8,82.0,72.62,55.56
2018,11,23,15,0,6.0,80.0,4.2,17.7,82.0,72.11,55.11
2018,11,23,15,15,3.0,53.0,4.2,17.7,54.0,47.37,34.32
2018,11,23,15,30,0.0,26.0,4.2,17.7,26.0,22.88,13.68
2018,11,23,15,45,0.0,20.0,3.8,17.15,20.0,17.58,9.12
2018,11,23,16,0,0.0,14.0,3.4,16.6,14.0,12.3,4.98
2018,11,23,16,15,0.0,9.5,3.3,16.45,9.5,8.34,1.16
2018,11,23,16,30,0.0,5.0,3.2,16.3,5.0,4.38,0.0
2018,11,23,16,45,0.0,2.5,3.15,16.1,2.5,2.27,0.0
2018,11,23,17,0,0.0,0.0,3.1,15.9,0.0,0.0,0.0
2018,11,23,17,15,0.0,0.0,3.05,15.9,0.0,0.0,0.0
2018,11,23,17,30,0.0,0.0,3.0,15.9,0.0,0.0,0.0
2018,11,23,17,45,0.0,0.0,3.0,15.85,0.0,0.0,0.0
2018,11,23,18,0,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,11,23,18,15,0.0,0.0,2.95,15.8,0.0,0.0,0.0
2018,11,23,18,30,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,11,23,18,45,0.0,0.0,2.85,15.8,0.0,0.0,0.0
2018,11,23,19,0,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,11,23,19,15,0.0,0.0,2.75,15.7,0.0,0.0,0.0
2018,11,23,19,30,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,11,23,19,45,0.0,0.0,2.65,15.55,0.0,0.0,0.0
2018,11,23,20,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,11,23,20,15,0.0,0.0,2.55,15.45,0.0,0.0,0.0
2018,11,23,20,30,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,11,23,20,45,0.0,0.0,2.45,15.35,0.0,0.0,0.0
2018,11,23,21,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,11,23,21,15,0.0,0.0,2.35,15.3,0.0,0.0,0.0
2018,11,23,21,30,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,11,23,21,45,0.0,0.0,2.25,15.25,0.0,0.0,0.0
2018,11,23,22,0,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,11,23,22,15,0.0,0.0,2.15,15.15,0.0,0.0,0.0
2018,11,23,22,30,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,11,23,22,45,0.0,0.0,2.0,15.05,0.0,0.0,0.0
2018,11,23,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,11,23,23,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,11,23,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,11,23,23,45,0.0,0.0,1.9,14.95,0.0,0.0,0.0
2018,11,24,0,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,11,24,0,15,0.0,0.0,1.85,14.9,0.0,0.0,0.0
2018,11,24,0,30,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,11,24,0,45,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,11,24,1,0,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,11,24,1,15,0.0,0.0,1.75,14.85,0.0,0.0,0.0
2018,11,24,1,30,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,11,24,1,45,0.0,0.0,1.65,14.7,0.0,0.0,0.0
2018,11,24,2,0,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,11,24,2,15,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,11,24,2,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,11,24,2,45,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,11,24,3,0,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,11,24,3,15,0.0,0.0,1.6,14.55,0.0,0.0,0.0
2018,11,24,3,30,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,11,24,3,45,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2018,11,24,4,0,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,11,24,4,15,0.0,0.0,1.5,14.45,0.0,0.0,0.0
2018,11,24,4,30,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,11,24,4,45,0.0,0.0,1.45,14.35,0.0,0.0,0.0
2018,11,24,5,0,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,11,24,5,15,0.0,0.0,1.4,14.25,0.0,0.0,0.0
2018,11,24,5,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,11,24,5,45,0.0,0.0,1.35,14.15,0.0,0.0,0.0
2018,11,24,6,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,11,24,6,15,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,11,24,6,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,11,24,6,45,8.5,2.5,1.3,14.05,2.5,0.0,0.0
2018,11,24,7,0,17.0,5.0,1.3,14.0,5.0,13.83,0.0
2018,11,24,7,15,144.0,18.0,1.55,14.5,30.0,127.29,0.0
2018,11,24,7,30,271.0,31.0,1.8,15.0,55.0,247.5,178.84
2018,11,24,7,45,399.5,37.5,2.05,15.45,95.5,351.59,282.89
2018,11,24,8,0,528.0,44.0,2.3,15.9,136.0,463.61,378.36
2018,11,24,8,15,587.5,48.5,2.45,16.1,176.5,529.22,433.0
2018,11,24,8,30,647.0,53.0,2.6,16.3,217.0,590.97,482.74
2018,11,24,8,45,654.5,60.0,2.7,16.55,249.0,627.28,511.02
2018,11,24,9,0,662.0,67.0,2.8,16.8,281.0,655.95,532.61
2018,11,24,9,15,508.0,89.0,2.8,17.05,264.5,567.3,463.72
2018,11,24,9,30,354.0,111.0,2.8,17.3,248.0,462.51,380.02
2018,11,24,9,45,180.0,122.0,2.85,17.55,192.0,309.64,254.72
2018,11,24,10,0,6.0,133.0,2.9,17.8,136.0,130.64,103.38
2018,11,24,10,15,30.5,163.0,2.9,18.1,177.5,196.55,158.12
2018,11,24,10,30,55.0,193.0,2.9,18.4,219.0,251.97,202.94
2018,11,24,10,45,110.0,208.0,2.9,18.7,263.0,330.32,266.12
2018,11,24,11,0,165.0,223.0,2.9,19.0,307.0,391.38,314.43
2018,11,24,11,15,191.5,226.0,2.9,19.15,325.0,411.86,330.22
2018,11,24,11,30,218.0,229.0,2.9,19.3,343.0,430.93,344.95
2018,11,24,11,45,284.5,211.0,2.85,19.5,360.5,470.27,376.01
2018,11,24,12,0,351.0,193.0,2.8,19.7,378.0,491.36,392.81
2018,11,24,12,15,608.0,134.0,2.8,19.75,451.0,626.94,498.8
2018,11,24,12,30,865.0,75.0,2.8,19.8,524.0,715.26,564.62
2018,11,24,12,45,731.0,107.0,2.8,19.85,480.0,634.84,503.05
2018,11,24,13,0,597.0,139.0,2.8,19.9,436.0,551.27,438.04
2018,11,24,13,15,657.0,117.5,2.75,19.8,432.5,537.46,427.53
2018,11,24,13,30,717.0,96.0,2.7,19.7,429.0,516.38,410.26
2018,11,24,13,45,633.5,107.5,2.65,19.6,389.5,449.02,356.01
2018,11,24,14,0,550.0,119.0,2.6,19.5,350.0,387.03,305.51
2018,11,24,14,15,635.0,95.5,2.55,19.3,342.0,367.52,286.68
2018,11,24,14,30,720.0,72.0,2.5,19.1,334.0,338.43,258.09
2018,11,24,14,45,679.5,69.5,2.45,18.85,295.5,280.51,207.48
2018,11,24,15,0,639.0,67.0,2.4,18.6,257.0,226.69,160.04
2018,11,24,15,15,576.5,62.0,2.4,18.6,214.5,170.1,111.96
2018,11,24,15,30,514.0,57.0,2.4,18.6,172.0,120.25,72.06
2018,11,24,15,45,485.5,49.0,1.85,17.35,139.0,77.18,41.39
2018,11,24,16,0,457.0,41.0,1.3,16.1,106.0,37.39,26.66
2018,11,24,16,15,336.5,32.0,1.25,15.3,70.5,26.25,15.81
2018,11,24,16,30,216.0,23.0,1.2,14.5,35.0,19.46,0.0
2018,11,24,16,45,108.0,11.5,1.15,13.7,17.5,10.46,0.0
2018,11,24,17,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,11,24,17,15,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,11,24,17,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,11,24,17,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,11,24,18,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,11,24,18,15,0.0,0.0,1.05,11.45,0.0,0.0,0.0
2018,11,24,18,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,11,24,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,11,24,19,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,11,24,19,15,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,11,24,19,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,11,24,19,45,0.0,0.0,0.95,10.55,0.0,0.0,0.0
2018,11,24,20,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,11,24,20,15,0.0,0.0,0.9,10.55,0.0,0.0,0.0
2018,11,24,20,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,11,24,20,45,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,11,24,21,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,11,24,21,15,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,11,24,21,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,11,24,21,45,0.0,0.0,0.85,10.8,0.0,0.0,0.0
2018,11,24,22,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,11,24,22,15,0.0,0.0,0.8,10.95,0.0,0.0,0.0
2018,11,24,22,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,11,24,22,45,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,11,24,23,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,11,24,23,15,0.0,0.0,0.8,11.35,0.0,0.0,0.0
2018,11,24,23,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,11,24,23,45,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,11,25,0,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,11,25,0,15,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,11,25,0,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,11,25,0,45,0.0,0.0,0.8,11.35,0.0,0.0,0.0
2018,11,25,1,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,11,25,1,15,0.0,0.0,0.8,11.35,0.0,0.0,0.0
2018,11,25,1,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,11,25,1,45,0.0,0.0,0.75,11.45,0.0,0.0,0.0
2018,11,25,2,0,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,11,25,2,15,0.0,0.0,0.65,11.4,0.0,0.0,0.0
2018,11,25,2,30,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,11,25,2,45,0.0,0.0,0.55,11.25,0.0,0.0,0.0
2018,11,25,3,0,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,11,25,3,15,0.0,0.0,0.5,11.15,0.0,0.0,0.0
2018,11,25,3,30,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,11,25,3,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,11,25,4,0,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,11,25,4,15,0.0,0.0,0.55,10.8,0.0,0.0,0.0
2018,11,25,4,30,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,11,25,4,45,0.0,0.0,0.6,10.55,0.0,0.0,0.0
2018,11,25,5,0,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,11,25,5,15,0.0,0.0,0.6,10.35,0.0,0.0,0.0
2018,11,25,5,30,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,11,25,5,45,0.0,0.0,0.6,10.25,0.0,0.0,0.0
2018,11,25,6,0,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,11,25,6,15,0.0,0.0,0.65,10.1,0.0,0.0,0.0
2018,11,25,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,11,25,6,45,18.0,3.0,0.7,9.95,3.0,0.0,0.0
2018,11,25,7,0,36.0,6.0,0.7,9.9,6.0,25.06,0.0
2018,11,25,7,15,153.0,18.5,0.75,10.4,30.0,106.27,0.0
2018,11,25,7,30,270.0,31.0,0.8,10.9,54.0,245.26,174.73
2018,11,25,7,45,392.0,38.5,0.85,11.4,94.0,346.84,279.84
2018,11,25,8,0,514.0,46.0,0.9,11.9,134.0,455.26,371.79
2018,11,25,8,15,585.0,50.5,1.0,12.45,176.5,529.01,431.67
2018,11,25,8,30,656.0,55.0,1.1,13.0,219.0,598.77,486.13
2018,11,25,8,45,697.0,58.0,1.15,13.6,258.5,651.51,525.22
2018,11,25,9,0,738.0,61.0,1.2,14.2,298.0,703.31,562.22
2018,11,25,9,15,764.0,64.5,1.35,15.0,334.0,742.01,589.2
2018,11,25,9,30,790.0,68.0,1.5,15.8,370.0,778.53,614.05
2018,11,25,9,45,808.0,70.0,1.65,16.6,400.5,803.73,630.38
2018,11,25,10,0,826.0,72.0,1.8,17.4,431.0,825.97,644.49
2018,11,25,10,15,836.5,74.0,1.85,17.75,454.5,838.52,651.79
2018,11,25,10,30,847.0,76.0,1.9,18.1,478.0,847.67,656.84
2018,11,25,10,45,854.0,77.0,1.95,18.45,495.0,849.02,656.57
2018,11,25,11,0,861.0,78.0,2.0,18.8,512.0,846.82,654.04
2018,11,25,11,15,864.5,79.0,2.05,19.05,522.0,838.1,647.36
2018,11,25,11,30,868.0,80.0,2.1,19.3,532.0,825.87,638.42
2018,11,25,11,45,868.0,80.0,2.15,19.5,534.0,806.13,624.45
2018,11,25,12,0,868.0,80.0,2.2,19.7,536.0,783.14,608.3
2018,11,25,12,15,869.0,79.0,2.25,19.8,531.5,750.71,585.66
2018,11,25,12,30,870.0,78.0,2.3,19.9,527.0,721.62,565.38
2018,11,25,12,45,869.0,75.5,2.3,20.0,515.0,686.51,540.28
2018,11,25,13,0,868.0,73.0,2.3,20.1,503.0,648.75,511.29
2018,11,25,13,15,858.5,72.0,2.25,20.0,483.0,605.03,477.3
2018,11,25,13,30,849.0,71.0,2.2,19.9,463.0,562.33,443.2
2018,11,25,13,45,834.5,69.5,2.15,19.85,436.5,511.77,402.25
2018,11,25,14,0,820.0,68.0,2.1,19.8,410.0,460.53,359.66
2018,11,25,14,15,801.0,65.5,2.05,19.65,378.0,405.96,313.45
2018,11,25,14,30,782.0,63.0,2.0,19.5,346.0,351.76,266.26
2018,11,25,14,45,755.5,59.5,1.95,19.3,309.0,294.91,216.14
2018,11,25,15,0,729.0,56.0,1.9,19.1,272.0,239.86,166.97
2018,11,25,15,15,685.5,52.5,1.9,19.1,232.0,183.65,118.15
2018,11,25,15,30,642.0,49.0,1.9,19.1,192.0,131.81,75.74
2018,11,25,15,45,526.0,45.5,1.4,17.6,146.0,77.26,39.85
2018,11,25,16,0,410.0,42.0,0.9,16.1,100.0,38.15,23.11
2018,11,25,16,15,266.5,31.0,0.95,15.55,63.5,25.25,14.88
2018,11,25,16,30,123.0,20.0,1.0,15.0,27.0,15.77,0.0
2018,11,25,16,45,61.5,10.0,1.05,14.5,13.5,9.1,0.0
2018,11,25,17,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,11,25,17,15,0.0,0.0,1.1,13.85,0.0,0.0,0.0
2018,11,25,17,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,11,25,17,45,0.0,0.0,1.1,13.55,0.0,0.0,0.0
2018,11,25,18,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,11,25,18,15,0.0,0.0,1.05,13.3,0.0,0.0,0.0
2018,11,25,18,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,11,25,18,45,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,11,25,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,11,25,19,15,0.0,0.0,0.95,12.95,0.0,0.0,0.0
2018,11,25,19,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,11,25,19,45,0.0,0.0,0.85,12.85,0.0,0.0,0.0
2018,11,25,20,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,11,25,20,15,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,11,25,20,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,11,25,20,45,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,11,25,21,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,11,25,21,15,0.0,0.0,0.8,12.55,0.0,0.0,0.0
2018,11,25,21,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,11,25,21,45,0.0,0.0,0.8,12.05,0.0,0.0,0.0
2018,11,25,22,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,11,25,22,15,0.0,0.0,0.8,11.65,0.0,0.0,0.0
2018,11,25,22,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,11,25,22,45,0.0,0.0,0.8,11.35,0.0,0.0,0.0
2018,11,25,23,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,11,25,23,15,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,11,25,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,11,25,23,45,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,11,26,0,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,11,26,0,15,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,11,26,0,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,11,26,0,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,11,26,1,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,11,26,1,15,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,11,26,1,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,11,26,1,45,0.0,0.0,0.8,10.15,0.0,0.0,0.0
2018,11,26,2,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,11,26,2,15,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,11,26,2,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,11,26,2,45,0.0,0.0,0.8,10.15,0.0,0.0,0.0
2018,11,26,3,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,11,26,3,15,0.0,0.0,0.8,10.25,0.0,0.0,0.0
2018,11,26,3,30,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,11,26,3,45,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,11,26,4,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,11,26,4,15,0.0,0.0,0.8,10.25,0.0,0.0,0.0
2018,11,26,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,11,26,4,45,0.0,0.0,0.85,9.75,0.0,0.0,0.0
2018,11,26,5,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,11,26,5,15,0.0,0.0,0.95,9.3,0.0,0.0,0.0
2018,11,26,5,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,11,26,5,45,0.0,0.0,1.05,8.9,0.0,0.0,0.0
2018,11,26,6,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,11,26,6,15,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,11,26,6,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,11,26,6,45,13.0,2.5,1.1,8.35,2.5,0.0,0.0
2018,11,26,7,0,26.0,5.0,1.1,8.2,5.0,4.55,0.0
2018,11,26,7,15,70.0,18.0,1.2,9.1,22.5,57.15,0.0
2018,11,26,7,30,114.0,31.0,1.3,10.0,40.0,134.58,91.89
2018,11,26,7,45,173.5,44.5,1.4,10.85,68.5,193.86,157.1
2018,11,26,8,0,233.0,58.0,1.5,11.7,97.0,271.15,224.79
2018,11,26,8,15,267.0,71.5,1.45,12.35,128.0,318.97,266.04
2018,11,26,8,30,301.0,85.0,1.4,13.0,159.0,368.06,306.81
2018,11,26,8,45,300.5,100.5,1.35,13.65,185.0,376.93,313.77
2018,11,26,9,0,300.0,116.0,1.3,14.3,211.0,400.76,331.72
2018,11,26,9,15,301.5,130.5,1.4,15.15,235.5,423.5,348.4
2018,11,26,9,30,303.0,145.0,1.5,16.0,260.0,444.95,363.61
2018,11,26,9,45,302.5,157.5,1.55,16.9,280.0,460.69,373.85
2018,11,26,10,0,302.0,170.0,1.6,17.8,300.0,475.09,382.87
2018,11,26,10,15,371.5,168.0,1.55,18.2,337.0,530.09,424.56
2018,11,26,10,30,441.0,166.0,1.5,18.6,374.0,601.91,476.82
2018,11,26,10,45,442.0,172.5,1.5,19.05,387.5,605.46,477.19
2018,11,26,11,0,443.0,179.0,1.5,19.5,401.0,606.97,476.72
2018,11,26,11,15,412.5,188.0,1.45,19.85,398.0,582.89,456.92
2018,11,26,11,30,382.0,197.0,1.4,20.2,395.0,542.65,425.89
2018,11,26,11,45,318.5,210.5,1.3,20.55,376.0,496.74,389.36
2018,11,26,12,0,255.0,224.0,1.2,20.9,357.0,452.02,353.69
2018,11,26,12,15,248.5,223.0,1.2,21.15,351.5,435.52,340.98
2018,11,26,12,30,242.0,222.0,1.2,21.4,346.0,418.56,327.67
2018,11,26,12,45,295.0,207.0,1.2,21.6,354.5,426.55,334.25
2018,11,26,13,0,348.0,192.0,1.2,21.8,363.0,430.26,337.07
2018,11,26,13,15,303.5,188.0,1.2,21.75,333.0,381.99,299.63
2018,11,26,13,30,259.0,184.0,1.2,21.7,303.0,336.68,264.35
2018,11,26,13,45,303.0,166.0,1.2,21.65,297.5,325.91,255.76
2018,11,26,14,0,347.0,148.0,1.2,21.6,292.0,310.75,242.76
2018,11,26,14,15,258.0,140.0,1.05,21.05,242.5,245.79,191.17
2018,11,26,14,30,169.0,132.0,0.9,20.5,193.0,185.67,143.62
2018,11,26,14,45,220.0,112.0,0.75,19.95,182.5,174.5,132.45
2018,11,26,15,0,271.0,92.0,0.6,19.4,172.0,153.86,112.37
2018,11,26,15,15,296.0,81.5,0.6,19.4,157.0,132.93,92.33
2018,11,26,15,30,321.0,71.0,0.6,19.4,142.0,106.15,68.35
2018,11,26,15,45,253.0,57.0,0.65,18.4,105.5,66.63,40.6
2018,11,26,16,0,185.0,43.0,0.7,17.4,69.0,35.44,22.17
2018,11,26,16,15,129.5,30.0,0.7,17.1,45.0,23.26,13.07
2018,11,26,16,30,74.0,17.0,0.7,16.8,21.0,14.02,0.0
2018,11,26,16,45,37.0,8.5,0.75,16.5,10.5,7.73,0.0
2018,11,26,17,0,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,11,26,17,15,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,11,26,17,30,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,11,26,17,45,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,11,26,18,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,11,26,18,15,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,11,26,18,30,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,11,26,18,45,0.0,0.0,0.8,14.35,0.0,0.0,0.0
2018,11,26,19,0,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,11,26,19,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2018,11,26,19,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,11,26,19,45,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,11,26,20,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,11,26,20,15,0.0,0.0,0.85,13.75,0.0,0.0,0.0
2018,11,26,20,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,11,26,20,45,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,11,26,21,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,11,26,21,15,0.0,0.0,0.75,13.7,0.0,0.0,0.0
2018,11,26,21,30,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,11,26,21,45,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2018,11,26,22,0,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,11,26,22,15,0.0,0.0,0.65,13.2,0.0,0.0,0.0
2018,11,26,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,11,26,22,45,0.0,0.0,0.75,12.8,0.0,0.0,0.0
2018,11,26,23,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,11,26,23,15,0.0,0.0,0.8,12.55,0.0,0.0,0.0
2018,11,26,23,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,11,26,23,45,0.0,0.0,0.85,12.4,0.0,0.0,0.0
2018,11,27,0,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,11,27,0,15,0.0,0.0,0.95,12.15,0.0,0.0,0.0
2018,11,27,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,11,27,0,45,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,11,27,1,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,11,27,1,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,11,27,1,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,11,27,1,45,0.0,0.0,1.05,11.15,0.0,0.0,0.0
2018,11,27,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,27,2,15,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,11,27,2,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,11,27,2,45,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,11,27,3,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,11,27,3,15,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,11,27,3,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,11,27,3,45,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,11,27,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,11,27,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,11,27,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,11,27,4,45,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,11,27,5,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,11,27,5,15,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,11,27,5,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,11,27,5,45,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,11,27,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,11,27,6,15,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,11,27,6,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,11,27,6,45,8.5,1.5,1.05,10.15,1.5,0.0,0.0
2018,11,27,7,0,17.0,3.0,1.0,10.2,3.0,2.73,0.0
2018,11,27,7,15,8.5,8.5,0.95,10.6,8.5,12.66,0.0
2018,11,27,7,30,0.0,14.0,0.9,11.0,14.0,12.31,2.84
2018,11,27,7,45,0.0,21.0,0.85,11.4,21.0,18.48,9.73
2018,11,27,8,0,0.0,28.0,0.8,11.8,28.0,24.66,15.38
2018,11,27,8,15,0.0,38.5,0.95,12.35,38.5,33.95,23.54
2018,11,27,8,30,0.0,49.0,1.1,12.9,49.0,43.25,31.62
2018,11,27,8,45,18.0,84.0,1.3,13.4,89.5,103.17,83.31
2018,11,27,9,0,36.0,119.0,1.5,13.9,130.0,161.91,132.89
2018,11,27,9,15,36.0,132.5,1.5,14.2,145.0,176.02,144.16
2018,11,27,9,30,36.0,146.0,1.5,14.5,160.0,190.1,155.35
2018,11,27,9,45,58.5,162.0,1.5,14.8,186.5,226.62,185.49
2018,11,27,10,0,81.0,178.0,1.5,15.1,213.0,263.25,215.15
2018,11,27,10,15,89.5,190.0,1.55,15.35,230.5,282.46,230.11
2018,11,27,10,30,98.0,202.0,1.6,15.6,248.0,301.4,244.8
2018,11,27,10,45,79.0,205.5,1.6,15.85,243.5,285.71,231.05
2018,11,27,11,0,60.0,209.0,1.6,16.1,239.0,270.3,217.73
2018,11,27,11,15,44.5,203.5,1.65,16.2,226.0,247.5,198.92
2018,11,27,11,30,29.0,198.0,1.7,16.3,213.0,225.61,180.81
2018,11,27,11,45,15.5,155.0,1.8,16.4,163.0,155.55,123.87
2018,11,27,12,0,2.0,112.0,1.9,16.5,113.0,102.18,79.79
2018,11,27,12,15,1.0,96.5,2.0,16.55,97.0,86.65,66.99
2018,11,27,12,30,0.0,81.0,2.1,16.6,81.0,71.7,54.57
2018,11,27,12,45,0.0,76.5,2.2,16.6,76.5,67.69,51.28
2018,11,27,13,0,0.0,72.0,2.3,16.6,72.0,63.69,47.99
2018,11,27,13,15,0.0,71.0,2.35,16.65,71.0,62.79,47.29
2018,11,27,13,30,0.0,70.0,2.4,16.7,70.0,61.9,46.6
2018,11,27,13,45,11.5,91.0,2.45,16.75,95.5,86.74,67.55
2018,11,27,14,0,23.0,112.0,2.5,16.8,121.0,114.06,90.3
2018,11,27,14,15,12.0,100.0,2.35,16.65,104.5,94.01,73.62
2018,11,27,14,30,1.0,88.0,2.2,16.5,88.0,78.45,60.8
2018,11,27,14,45,1.0,73.5,2.1,16.4,73.5,65.33,49.84
2018,11,27,15,0,1.0,59.0,2.0,16.3,59.0,52.37,38.92
2018,11,27,15,15,0.5,47.5,2.0,16.3,47.5,42.01,30.1
2018,11,27,15,30,0.0,36.0,2.0,16.3,36.0,31.73,21.28
2018,11,27,15,45,0.0,24.0,1.65,15.7,24.0,21.12,12.18
2018,11,27,16,0,0.0,12.0,1.3,15.1,12.0,10.53,3.11
2018,11,27,16,15,8.5,8.5,1.2,14.9,9.0,7.71,0.58
2018,11,27,16,30,17.0,5.0,1.1,14.7,6.0,4.29,0.0
2018,11,27,16,45,8.5,2.5,1.0,14.5,3.0,2.27,0.0
2018,11,27,17,0,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,11,27,17,15,0.0,0.0,0.85,14.3,0.0,0.0,0.0
2018,11,27,17,30,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,11,27,17,45,0.0,0.0,0.75,14.25,0.0,0.0,0.0
2018,11,27,18,0,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,11,27,18,15,0.0,0.0,0.7,14.15,0.0,0.0,0.0
2018,11,27,18,30,0.0,0.0,0.7,14.1,0.0,0.0,0.0
