Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,8,3,0,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,12,8,3,15,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,12,8,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,12,8,3,45,0.0,0.0,1.05,7.85,0.0,0.0,0.0
2018,12,8,4,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,12,8,4,15,0.0,0.0,1.1,7.45,0.0,0.0,0.0
2018,12,8,4,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,12,8,4,45,0.0,0.0,1.15,6.9,0.0,0.0,0.0
2018,12,8,5,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,12,8,5,15,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,12,8,5,30,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,12,8,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,12,8,6,0,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,12,8,6,15,0.0,0.0,1.2,5.75,0.0,0.0,0.0
2018,12,8,6,30,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,12,8,6,45,0.0,0.0,1.15,5.65,0.0,0.0,0.0
2018,12,8,7,0,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,12,8,7,15,66.5,9.5,1.15,6.45,13.0,45.84,0.0
2018,12,8,7,30,133.0,19.0,1.2,7.3,26.0,125.48,0.0
2018,12,8,7,45,313.0,28.5,1.2,8.1,65.0,275.28,207.51
2018,12,8,8,0,493.0,38.0,1.2,8.9,104.0,418.18,341.37
2018,12,8,8,15,564.5,43.5,1.3,9.5,144.0,491.14,404.98
2018,12,8,8,30,636.0,49.0,1.4,10.1,184.0,559.91,461.6
2018,12,8,8,45,667.5,54.5,1.45,10.75,221.0,607.51,499.12
2018,12,8,9,0,699.0,60.0,1.5,11.4,258.0,654.05,534.25
2018,12,8,9,15,743.5,61.0,1.55,12.15,296.5,704.14,570.42
2018,12,8,9,30,788.0,62.0,1.6,12.9,335.0,752.64,604.16
2018,12,8,9,45,797.0,66.0,1.65,13.7,363.5,773.49,616.86
2018,12,8,10,0,806.0,70.0,1.7,14.5,392.0,791.3,627.36
2018,12,8,10,15,800.5,75.5,1.75,15.05,412.0,795.56,628.61
2018,12,8,10,30,795.0,81.0,1.8,15.6,432.0,796.42,627.6
2018,12,8,10,45,835.0,76.5,1.85,16.15,458.5,820.05,642.89
2018,12,8,11,0,875.0,72.0,1.9,16.7,485.0,831.95,649.6
2018,12,8,11,15,880.0,73.0,1.85,16.9,496.5,825.88,643.73
2018,12,8,11,30,885.0,74.0,1.8,17.1,508.0,816.31,635.73
2018,12,8,11,45,886.0,74.5,1.75,17.25,511.5,799.46,622.89
2018,12,8,12,0,887.0,75.0,1.7,17.4,515.0,779.3,607.92
2018,12,8,12,15,833.5,83.5,1.7,17.45,494.5,730.87,573.53
2018,12,8,12,30,780.0,92.0,1.7,17.5,474.0,675.5,534.01
2018,12,8,12,45,817.0,85.5,1.65,17.55,477.5,665.29,526.01
2018,12,8,13,0,854.0,79.0,1.6,17.6,481.0,649.91,513.3
2018,12,8,13,15,844.5,77.0,1.55,17.5,462.0,606.21,479.29
2018,12,8,13,30,835.0,75.0,1.5,17.4,443.0,560.86,443.49
2018,12,8,13,45,820.0,74.0,1.45,17.35,418.0,512.35,404.25
2018,12,8,14,0,805.0,73.0,1.4,17.3,393.0,463.13,363.41
2018,12,8,14,15,783.0,70.0,1.25,17.05,361.5,408.49,317.19
2018,12,8,14,30,761.0,67.0,1.1,16.8,330.0,354.48,270.33
2018,12,8,14,45,728.5,64.5,0.95,16.55,294.0,298.6,221.27
2018,12,8,15,0,696.0,62.0,0.8,16.3,258.0,244.11,172.91
2018,12,8,15,15,629.0,59.0,0.8,16.3,216.0,185.55,123.16
2018,12,8,15,30,562.0,56.0,0.8,16.3,174.0,133.91,81.31
2018,12,8,15,45,457.0,49.0,0.85,14.95,131.0,82.72,45.8
2018,12,8,16,0,352.0,42.0,0.9,13.6,88.0,43.8,24.98
2018,12,8,16,15,252.5,31.0,0.95,13.05,57.5,25.62,14.53
2018,12,8,16,30,153.0,20.0,1.0,12.5,27.0,15.86,0.0
2018,12,8,16,45,76.5,10.0,1.1,11.9,13.5,9.1,0.0
2018,12,8,17,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,12,8,17,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,12,8,17,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,12,8,17,45,0.0,0.0,1.25,10.4,0.0,0.0,0.0
2018,12,8,18,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,12,8,18,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2018,12,8,18,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,12,8,18,45,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,12,8,19,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,12,8,19,15,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,12,8,19,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,12,8,19,45,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,12,8,20,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,12,8,20,15,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,12,8,20,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,12,8,20,45,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,12,8,21,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,12,8,21,15,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,12,8,21,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,12,8,21,45,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,12,8,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,12,8,22,15,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,12,8,22,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,12,8,22,45,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,12,8,23,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,12,8,23,15,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,12,8,23,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,12,8,23,45,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,12,9,0,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,12,9,0,15,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,12,9,0,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,12,9,0,45,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,12,9,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,9,1,15,0.0,0.0,1.2,7.95,0.0,0.0,0.0
2018,12,9,1,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,12,9,1,45,0.0,0.0,1.2,7.85,0.0,0.0,0.0
2018,12,9,2,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,12,9,2,15,0.0,0.0,1.2,7.75,0.0,0.0,0.0
2018,12,9,2,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,9,2,45,0.0,0.0,1.2,7.65,0.0,0.0,0.0
2018,12,9,3,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,12,9,3,15,0.0,0.0,1.15,7.65,0.0,0.0,0.0
2018,12,9,3,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,12,9,3,45,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,12,9,4,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,12,9,4,15,0.0,0.0,1.05,7.85,0.0,0.0,0.0
2018,12,9,4,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,12,9,4,45,0.0,0.0,1.0,7.95,0.0,0.0,0.0
2018,12,9,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,12,9,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,12,9,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,12,9,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,12,9,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,12,9,6,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,12,9,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,12,9,6,45,0.0,0.0,0.95,8.05,0.0,0.0,0.0
2018,12,9,7,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,12,9,7,15,8.5,5.0,0.85,8.4,5.5,9.29,0.0
2018,12,9,7,30,17.0,10.0,0.8,8.7,11.0,22.48,0.0
2018,12,9,7,45,27.5,22.0,0.75,9.05,25.0,49.03,32.29
2018,12,9,8,0,38.0,34.0,0.7,9.4,39.0,71.38,55.32
2018,12,9,8,15,24.5,39.5,0.8,9.85,43.0,56.59,43.6
2018,12,9,8,30,11.0,45.0,0.9,10.3,47.0,51.96,39.66
2018,12,9,8,45,6.5,57.0,1.0,10.7,58.5,56.25,43.37
2018,12,9,9,0,2.0,69.0,1.1,11.1,70.0,64.68,50.48
2018,12,9,9,15,109.0,100.0,1.0,11.45,137.5,208.07,175.24
2018,12,9,9,30,216.0,131.0,0.9,11.8,205.0,352.3,293.78
2018,12,9,9,45,267.5,140.0,0.8,12.15,240.5,406.11,335.21
2018,12,9,10,0,319.0,149.0,0.7,12.5,276.0,460.01,376.04
2018,12,9,10,15,328.5,159.5,0.65,12.8,297.0,479.74,389.26
2018,12,9,10,30,338.0,170.0,0.6,13.1,318.0,498.09,401.52
2018,12,9,10,45,253.0,173.5,0.6,13.4,287.0,426.51,344.26
2018,12,9,11,0,168.0,177.0,0.6,13.7,256.0,339.17,274.83
2018,12,9,11,15,85.5,152.0,0.7,13.8,192.0,237.09,192.68
2018,12,9,11,30,3.0,127.0,0.8,13.9,128.0,118.63,94.02
2018,12,9,11,45,4.0,135.5,0.9,14.05,137.0,127.54,101.71
2018,12,9,12,0,5.0,144.0,1.0,14.2,146.0,136.41,108.98
2018,12,9,12,15,4.0,150.0,1.1,14.15,151.5,141.22,112.93
2018,12,9,12,30,3.0,156.0,1.2,14.1,157.0,146.08,116.96
2018,12,9,12,45,24.5,168.5,1.25,14.05,180.0,172.8,139.54
2018,12,9,13,0,46.0,181.0,1.3,14.0,203.0,206.65,167.58
2018,12,9,13,15,82.5,180.0,1.35,13.8,217.0,224.77,182.94
2018,12,9,13,30,119.0,179.0,1.4,13.6,231.0,247.69,201.85
2018,12,9,13,45,242.0,162.0,1.4,13.45,260.5,293.69,239.27
2018,12,9,14,0,365.0,145.0,1.4,13.3,290.0,326.89,264.41
2018,12,9,14,15,328.5,137.0,1.4,13.05,260.0,275.95,221.78
2018,12,9,14,30,292.0,129.0,1.4,12.8,230.0,235.19,187.29
2018,12,9,14,45,321.0,112.0,1.4,12.6,212.0,209.78,163.61
2018,12,9,15,0,350.0,95.0,1.4,12.4,194.0,184.39,138.96
2018,12,9,15,15,322.0,83.0,1.4,12.4,163.5,144.59,104.08
2018,12,9,15,30,294.0,71.0,1.4,12.4,133.0,107.86,72.92
2018,12,9,15,45,251.0,58.5,1.35,11.8,103.0,72.63,45.98
2018,12,9,16,0,208.0,46.0,1.3,11.2,73.0,42.47,26.29
2018,12,9,16,15,135.5,32.0,1.2,10.95,47.0,24.94,14.15
2018,12,9,16,30,63.0,18.0,1.1,10.7,21.0,14.73,0.0
2018,12,9,16,45,31.5,9.0,1.05,10.4,10.5,8.19,0.0
2018,12,9,17,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,12,9,17,15,0.0,0.0,0.95,9.95,0.0,0.0,0.0
2018,12,9,17,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,12,9,17,45,0.0,0.0,0.8,9.65,0.0,0.0,0.0
2018,12,9,18,0,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,12,9,18,15,0.0,0.0,0.65,9.35,0.0,0.0,0.0
2018,12,9,18,30,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,12,9,18,45,0.0,0.0,0.6,9.05,0.0,0.0,0.0
2018,12,9,19,0,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,12,9,19,15,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,12,9,19,30,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,12,9,19,45,0.0,0.0,0.65,8.6,0.0,0.0,0.0
2018,12,9,20,0,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,12,9,20,15,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,12,9,20,30,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,12,9,20,45,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,12,9,21,0,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,12,9,21,15,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,12,9,21,30,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,12,9,21,45,0.0,0.0,0.7,8.05,0.0,0.0,0.0
2018,12,9,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,12,9,22,15,0.0,0.0,0.7,8.05,0.0,0.0,0.0
2018,12,9,22,30,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,12,9,22,45,0.0,0.0,0.65,8.15,0.0,0.0,0.0
2018,12,9,23,0,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,12,9,23,15,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,12,9,23,30,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,12,9,23,45,0.0,0.0,0.6,8.45,0.0,0.0,0.0
2018,12,10,0,0,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,12,10,0,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2018,12,10,0,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,12,10,0,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2018,12,10,1,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,12,10,1,15,0.0,0.0,1.2,8.45,0.0,0.0,0.0
2018,12,10,1,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,12,10,1,45,0.0,0.0,1.25,8.35,0.0,0.0,0.0
2018,12,10,2,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,12,10,2,15,0.0,0.0,1.3,8.25,0.0,0.0,0.0
2018,12,10,2,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,12,10,2,45,0.0,0.0,1.25,8.1,0.0,0.0,0.0
2018,12,10,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,10,3,15,0.0,0.0,1.25,7.9,0.0,0.0,0.0
2018,12,10,3,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,12,10,3,45,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,12,10,4,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,12,10,4,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,12,10,4,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,12,10,4,45,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,12,10,5,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,12,10,5,15,0.0,0.0,0.9,7.15,0.0,0.0,0.0
2018,12,10,5,30,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,12,10,5,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2018,12,10,6,0,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,12,10,6,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,12,10,6,30,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,12,10,6,45,0.0,0.0,1.1,7.15,0.0,0.0,0.0
2018,12,10,7,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,12,10,7,15,8.0,7.0,1.4,7.45,7.5,10.82,0.0
2018,12,10,7,30,16.0,14.0,1.6,7.7,15.0,28.84,0.0
2018,12,10,7,45,8.0,26.5,1.75,7.9,27.0,35.98,21.56
2018,12,10,8,0,0.0,39.0,1.9,8.1,39.0,38.78,27.07
2018,12,10,8,15,3.0,55.0,2.0,8.4,55.5,58.0,44.32
2018,12,10,8,30,6.0,71.0,2.1,8.7,72.0,76.82,61.08
2018,12,10,8,45,3.0,69.5,2.2,9.0,70.0,68.36,53.95
2018,12,10,9,0,0.0,68.0,2.3,9.3,68.0,62.1,48.5
2018,12,10,9,15,5.5,91.0,2.4,9.65,93.0,90.82,73.48
2018,12,10,9,30,11.0,114.0,2.5,10.0,118.0,119.98,98.49
2018,12,10,9,45,75.0,138.0,2.6,10.4,167.5,212.16,178.43
2018,12,10,10,0,139.0,162.0,2.7,10.8,217.0,309.87,260.48
2018,12,10,10,15,138.0,173.0,2.75,11.3,230.5,320.2,267.63
2018,12,10,10,30,137.0,184.0,2.8,11.8,244.0,330.0,274.6
2018,12,10,10,45,95.0,185.5,2.9,12.25,228.0,277.33,229.79
2018,12,10,11,0,53.0,187.0,3.0,12.7,212.0,240.66,197.91
2018,12,10,11,15,36.0,183.5,2.95,13.1,200.5,219.51,179.57
2018,12,10,11,30,19.0,180.0,2.9,13.5,189.0,186.84,151.78
2018,12,10,11,45,16.5,174.0,2.9,13.95,182.0,177.17,143.49
2018,12,10,12,0,14.0,168.0,2.9,14.4,175.0,167.91,135.52
2018,12,10,12,15,14.5,170.0,2.9,14.6,177.0,169.42,136.67
2018,12,10,12,30,15.0,172.0,2.9,14.8,179.0,170.9,137.8
2018,12,10,12,45,80.5,184.0,2.85,15.0,221.5,236.19,192.7
2018,12,10,13,0,146.0,196.0,2.8,15.2,264.0,297.15,242.6
2018,12,10,13,15,338.0,161.5,2.8,15.25,312.0,377.55,309.03
2018,12,10,13,30,530.0,127.0,2.8,15.3,360.0,442.03,359.99
2018,12,10,13,45,676.0,95.5,2.8,15.35,375.0,462.94,374.36
2018,12,10,14,0,822.0,64.0,2.8,15.4,390.0,463.04,370.72
2018,12,10,14,15,804.5,61.5,2.75,15.25,360.0,410.26,324.59
2018,12,10,14,30,787.0,59.0,2.7,15.1,330.0,357.58,277.57
2018,12,10,14,45,760.5,56.0,2.65,14.95,295.0,301.93,227.29
2018,12,10,15,0,734.0,53.0,2.6,14.8,260.0,247.92,177.81
2018,12,10,15,15,691.5,49.5,2.6,14.8,221.0,192.1,127.89
2018,12,10,15,30,649.0,46.0,2.6,14.8,182.0,140.35,83.73
2018,12,10,15,45,581.5,40.5,1.85,13.25,142.5,88.93,46.2
2018,12,10,16,0,514.0,35.0,1.1,11.7,103.0,45.24,22.89
2018,12,10,16,15,388.5,27.5,1.1,11.1,68.0,22.52,12.25
2018,12,10,16,30,263.0,20.0,1.1,10.5,33.0,16.92,0.0
2018,12,10,16,45,131.5,10.0,1.1,9.9,16.5,9.1,0.0
2018,12,10,17,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,12,10,17,15,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,12,10,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,12,10,17,45,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,12,10,18,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,12,10,18,15,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,12,10,18,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,12,10,18,45,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,12,10,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,12,10,19,15,0.0,0.0,1.15,7.9,0.0,0.0,0.0
2018,12,10,19,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,12,10,19,45,0.0,0.0,1.2,7.65,0.0,0.0,0.0
2018,12,10,20,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,12,10,20,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,12,10,20,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,12,10,20,45,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,12,10,21,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,10,21,15,0.0,0.0,1.2,7.35,0.0,0.0,0.0
2018,12,10,21,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,12,10,21,45,0.0,0.0,1.2,7.25,0.0,0.0,0.0
2018,12,10,22,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,12,10,22,15,0.0,0.0,1.25,7.05,0.0,0.0,0.0
2018,12,10,22,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,12,10,22,45,0.0,0.0,1.3,6.75,0.0,0.0,0.0
2018,12,10,23,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,12,10,23,15,0.0,0.0,1.3,6.55,0.0,0.0,0.0
2018,12,10,23,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,12,10,23,45,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,12,11,0,0,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,12,11,0,15,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,12,11,0,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,12,11,0,45,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,12,11,1,0,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,12,11,1,15,0.0,0.0,1.3,6.25,0.0,0.0,0.0
2018,12,11,1,30,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,12,11,1,45,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,12,11,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,12,11,2,15,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,12,11,2,30,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,12,11,2,45,0.0,0.0,1.3,5.65,0.0,0.0,0.0
2018,12,11,3,0,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,12,11,3,15,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,12,11,3,30,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,12,11,3,45,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,12,11,4,0,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,12,11,4,15,0.0,0.0,1.25,4.45,0.0,0.0,0.0
2018,12,11,4,30,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,12,11,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,12,11,5,0,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,12,11,5,15,0.0,0.0,1.2,3.65,0.0,0.0,0.0
2018,12,11,5,30,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,12,11,5,45,0.0,0.0,1.15,3.4,0.0,0.0,0.0
2018,12,11,6,0,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,12,11,6,15,0.0,0.0,1.1,3.35,0.0,0.0,0.0
2018,12,11,6,30,0.0,0.0,1.1,3.4,0.0,0.0,0.0
2018,12,11,6,45,0.0,0.0,1.05,3.4,0.0,0.0,0.0
2018,12,11,7,0,0.0,0.0,1.0,3.4,0.0,0.0,0.0
2018,12,11,7,15,122.0,9.0,1.05,4.1,14.5,75.84,0.0
2018,12,11,7,30,244.0,18.0,1.1,4.8,29.0,160.95,0.0
2018,12,11,7,45,388.0,26.5,1.15,5.5,65.5,317.66,228.87
2018,12,11,8,0,532.0,35.0,1.2,6.2,102.0,428.63,350.9
2018,12,11,8,15,603.0,40.0,1.3,6.75,142.5,503.55,417.62
2018,12,11,8,30,674.0,45.0,1.4,7.3,183.0,580.0,481.12
2018,12,11,8,45,389.0,55.5,1.5,7.9,139.0,400.82,339.84
2018,12,11,9,0,104.0,66.0,1.6,8.5,95.0,159.1,134.94
2018,12,11,9,15,52.0,79.5,1.65,9.1,94.0,122.35,102.35
2018,12,11,9,30,0.0,93.0,1.7,9.7,93.0,86.88,69.71
2018,12,11,9,45,10.0,118.5,1.7,10.35,122.5,122.24,100.07
2018,12,11,10,0,20.0,144.0,1.7,11.0,152.0,158.09,130.17
2018,12,11,10,15,35.0,160.0,1.75,11.55,175.0,201.02,165.88
2018,12,11,10,30,50.0,176.0,1.8,12.1,198.0,230.94,190.31
2018,12,11,10,45,152.5,181.5,1.8,12.65,252.0,336.08,277.96
2018,12,11,11,0,255.0,187.0,1.8,13.2,306.0,440.08,361.13
2018,12,11,11,15,561.0,132.0,1.9,13.65,402.0,644.29,522.68
2018,12,11,11,30,867.0,77.0,2.0,14.1,498.0,812.1,643.86
2018,12,11,11,45,879.0,74.5,2.1,14.55,504.5,793.64,628.43
2018,12,11,12,0,891.0,72.0,2.2,15.0,511.0,778.78,617.55
2018,12,11,12,15,890.0,72.0,2.25,15.25,507.5,753.59,599.24
2018,12,11,12,30,889.0,72.0,2.3,15.5,504.0,725.37,578.79
2018,12,11,12,45,884.5,70.5,2.35,15.7,492.5,690.11,553.17
2018,12,11,13,0,880.0,69.0,2.4,15.9,481.0,652.36,523.75
2018,12,11,13,15,871.5,68.0,2.4,15.9,463.0,610.44,490.55
2018,12,11,13,30,863.0,67.0,2.4,15.9,445.0,566.69,455.15
2018,12,11,13,45,849.0,65.0,2.4,15.85,419.5,519.68,416.34
2018,12,11,14,0,835.0,63.0,2.4,15.8,394.0,468.92,373.54
2018,12,11,14,15,814.0,61.0,2.25,15.6,363.0,414.64,326.64
2018,12,11,14,30,793.0,59.0,2.1,15.4,332.0,360.76,278.91
2018,12,11,14,45,763.0,56.5,1.95,15.2,296.0,304.23,228.25
2018,12,11,15,0,733.0,54.0,1.8,15.0,260.0,249.69,178.72
2018,12,11,15,15,689.0,50.0,1.8,15.0,221.0,193.11,128.52
2018,12,11,15,30,645.0,46.0,1.8,15.0,182.0,140.78,84.08
2018,12,11,15,45,573.5,41.0,1.3,13.6,142.0,89.66,46.86
2018,12,11,16,0,502.0,36.0,0.8,12.2,102.0,44.54,22.03
2018,12,11,16,15,363.0,28.0,0.85,11.8,66.5,22.93,12.58
2018,12,11,16,30,224.0,20.0,0.9,11.4,31.0,16.87,0.0
2018,12,11,16,45,112.0,10.0,0.95,11.0,15.5,9.1,0.0
2018,12,11,17,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,12,11,17,15,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,12,11,17,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,12,11,17,45,0.0,0.0,1.05,9.45,0.0,0.0,0.0
2018,12,11,18,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,12,11,18,15,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,12,11,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,12,11,18,45,0.0,0.0,1.1,8.95,0.0,0.0,0.0
2018,12,11,19,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,12,11,19,15,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,12,11,19,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,12,11,19,45,0.0,0.0,1.05,8.95,0.0,0.0,0.0
2018,12,11,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,12,11,20,15,0.0,0.0,1.0,9.05,0.0,0.0,0.0
2018,12,11,20,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,12,11,20,45,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,12,11,21,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,12,11,21,15,0.0,0.0,1.0,9.25,0.0,0.0,0.0
2018,12,11,21,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,12,11,21,45,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,12,11,22,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,12,11,22,15,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,12,11,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,12,11,22,45,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,12,11,23,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,12,11,23,15,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,12,11,23,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,12,11,23,45,0.0,0.0,1.05,10.15,0.0,0.0,0.0
2018,12,12,0,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,12,12,0,15,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,12,12,0,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,12,12,0,45,0.0,0.0,1.15,9.7,0.0,0.0,0.0
2018,12,12,1,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,12,12,1,15,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,12,12,1,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,12,12,1,45,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,12,12,2,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,12,12,2,15,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,12,12,2,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,12,12,2,45,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,12,12,3,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,12,12,3,15,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,12,12,3,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,12,12,3,45,0.0,0.0,1.2,9.95,0.0,0.0,0.0
2018,12,12,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,12,12,4,15,0.0,0.0,1.2,9.95,0.0,0.0,0.0
2018,12,12,4,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,12,12,4,45,0.0,0.0,1.15,9.9,0.0,0.0,0.0
2018,12,12,5,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,12,12,5,15,0.0,0.0,1.15,9.95,0.0,0.0,0.0
2018,12,12,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,12,12,5,45,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,12,12,6,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,12,12,6,15,0.0,0.0,1.35,10.1,0.0,0.0,0.0
2018,12,12,6,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,12,12,6,45,0.0,0.0,1.7,10.15,0.0,0.0,0.0
2018,12,12,7,0,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,12,12,7,15,48.5,8.0,2.15,10.3,10.0,34.08,0.0
2018,12,12,7,30,97.0,16.0,2.4,10.4,20.0,71.85,0.0
2018,12,12,7,45,182.0,29.0,2.7,10.55,47.5,188.4,130.08
2018,12,12,8,0,267.0,42.0,3.0,10.7,75.0,268.03,218.71
2018,12,12,8,15,334.5,51.0,3.05,10.9,108.5,332.56,278.29
2018,12,12,8,30,402.0,60.0,3.1,11.1,142.0,405.32,341.85
2018,12,12,8,45,444.0,69.5,3.15,11.3,177.0,459.22,387.99
2018,12,12,9,0,486.0,79.0,3.2,11.5,212.0,513.45,432.79
2018,12,12,9,15,405.5,94.0,3.25,11.9,215.5,471.0,397.28
2018,12,12,9,30,325.0,109.0,3.3,12.3,219.0,429.1,361.43
2018,12,12,9,45,371.0,116.5,3.3,12.7,253.0,478.54,401.37
2018,12,12,10,0,417.0,124.0,3.3,13.1,287.0,527.41,439.59
2018,12,12,10,15,587.5,105.5,3.4,13.5,351.5,655.72,540.08
2018,12,12,10,30,758.0,87.0,3.5,13.9,416.0,770.1,625.0
2018,12,12,10,45,826.0,76.5,3.55,14.35,449.0,810.57,652.76
2018,12,12,11,0,894.0,66.0,3.6,14.8,482.0,838.48,671.54
2018,12,12,11,15,900.0,66.5,3.6,15.05,494.0,832.92,666.1
2018,12,12,11,30,906.0,67.0,3.6,15.3,506.0,823.78,658.45
2018,12,12,11,45,909.0,67.0,3.65,15.6,510.5,808.06,646.25
2018,12,12,12,0,912.0,67.0,3.7,15.9,515.0,788.9,631.67
2018,12,12,12,15,907.0,68.0,3.75,16.05,511.0,761.61,611.51
2018,12,12,12,30,902.0,69.0,3.8,16.2,507.0,731.42,589.21
2018,12,12,12,45,893.0,70.0,3.85,16.4,495.5,695.76,562.62
2018,12,12,13,0,884.0,71.0,3.9,16.6,484.0,657.79,532.33
2018,12,12,13,15,868.5,70.0,3.85,16.6,463.0,611.54,495.07
2018,12,12,13,30,853.0,69.0,3.8,16.6,442.0,567.0,458.32
2018,12,12,13,45,794.5,72.0,3.75,16.55,404.0,499.94,403.31
2018,12,12,14,0,736.0,75.0,3.7,16.5,366.0,435.96,349.82
2018,12,12,14,15,671.5,78.0,3.5,16.25,328.0,373.25,296.57
2018,12,12,14,30,607.0,81.0,3.3,16.0,290.0,315.04,246.35
2018,12,12,14,45,545.0,80.0,3.05,15.75,252.5,258.99,197.59
2018,12,12,15,0,483.0,79.0,2.8,15.5,215.0,208.64,153.72
2018,12,12,15,15,477.0,68.0,2.8,15.5,185.5,166.65,115.4
2018,12,12,15,30,471.0,57.0,2.8,15.5,156.0,124.99,78.65
2018,12,12,15,45,465.0,47.5,2.0,13.55,127.5,85.19,47.39
2018,12,12,16,0,459.0,38.0,1.2,11.6,99.0,45.96,23.68
2018,12,12,16,15,355.5,29.5,1.2,11.0,66.0,24.31,13.76
2018,12,12,16,30,252.0,21.0,1.2,10.4,33.0,17.86,0.0
2018,12,12,16,45,126.0,10.5,1.25,9.8,16.5,9.55,0.0
2018,12,12,17,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,12,12,17,15,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,12,12,17,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,12,12,17,45,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,12,12,18,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,12,12,18,15,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,12,12,18,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,12,12,18,45,0.0,0.0,1.25,9.45,0.0,0.0,0.0
2018,12,12,19,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,12,12,19,15,0.0,0.0,1.15,9.65,0.0,0.0,0.0
2018,12,12,19,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,12,12,19,45,0.0,0.0,1.05,9.9,0.0,0.0,0.0
2018,12,12,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,12,12,20,15,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,12,12,20,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,12,12,20,45,0.0,0.0,0.7,10.35,0.0,0.0,0.0
2018,12,12,21,0,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,12,12,21,15,0.0,0.0,0.65,10.35,0.0,0.0,0.0
2018,12,12,21,30,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,12,12,21,45,0.0,0.0,0.7,10.05,0.0,0.0,0.0
2018,12,12,22,0,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,12,12,22,15,0.0,0.0,0.75,9.7,0.0,0.0,0.0
2018,12,12,22,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,12,12,22,45,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,12,12,23,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,12,12,23,15,0.0,0.0,0.85,9.05,0.0,0.0,0.0
2018,12,12,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,12,12,23,45,0.0,0.0,0.95,8.95,0.0,0.0,0.0
2018,12,13,0,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,12,13,0,15,0.0,0.0,1.05,8.85,0.0,0.0,0.0
2018,12,13,0,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,12,13,0,45,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,12,13,1,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,12,13,1,15,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,12,13,1,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,12,13,1,45,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,12,13,2,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,12,13,2,15,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,12,13,2,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,12,13,2,45,0.0,0.0,1.05,8.65,0.0,0.0,0.0
2018,12,13,3,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,12,13,3,15,0.0,0.0,1.05,8.45,0.0,0.0,0.0
2018,12,13,3,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,12,13,3,45,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,12,13,4,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,12,13,4,15,0.0,0.0,1.15,7.6,0.0,0.0,0.0
2018,12,13,4,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,12,13,4,45,0.0,0.0,1.2,7.05,0.0,0.0,0.0
2018,12,13,5,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,12,13,5,15,0.0,0.0,1.25,6.55,0.0,0.0,0.0
2018,12,13,5,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,12,13,5,45,0.0,0.0,1.3,6.05,0.0,0.0,0.0
2018,12,13,6,0,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,12,13,6,15,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,12,13,6,30,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,12,13,6,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,12,13,7,0,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,12,13,7,15,113.0,8.5,1.3,6.2,13.0,7.73,0.0
2018,12,13,7,30,226.0,17.0,1.3,7.0,26.0,148.6,0.0
2018,12,13,7,45,368.0,25.0,1.3,7.85,60.5,299.72,204.17
2018,12,13,8,0,510.0,33.0,1.3,8.7,95.0,410.39,332.39
2018,12,13,8,15,582.5,38.0,1.5,9.4,135.0,485.08,399.7
2018,12,13,8,30,655.0,43.0,1.7,10.1,175.0,561.72,463.69
2018,12,13,8,45,700.0,47.0,1.9,10.8,214.5,617.99,509.31
2018,12,13,9,0,745.0,51.0,2.1,11.5,254.0,673.88,552.88
2018,12,13,9,15,773.5,54.0,2.15,12.2,290.0,714.4,582.35
2018,12,13,9,30,802.0,57.0,2.2,12.9,326.0,752.98,609.44
2018,12,13,9,45,820.5,59.5,2.3,13.65,357.5,780.3,627.73
2018,12,13,10,0,839.0,62.0,2.4,14.4,389.0,804.79,643.65
2018,12,13,10,15,853.5,63.5,2.45,14.9,414.5,813.36,648.01
2018,12,13,10,30,868.0,65.0,2.5,15.4,440.0,826.8,656.02
2018,12,13,10,45,877.0,66.0,2.55,15.9,459.0,831.57,657.75
2018,12,13,11,0,886.0,67.0,2.6,16.4,478.0,832.87,657.14
2018,12,13,11,15,891.5,68.0,2.65,16.65,490.0,827.71,652.67
2018,12,13,11,30,897.0,69.0,2.7,16.9,502.0,819.01,645.83
2018,12,13,11,45,899.0,68.5,2.75,17.2,506.0,802.12,633.12
2018,12,13,12,0,901.0,68.0,2.8,17.5,510.0,781.88,618.13
2018,12,13,12,15,896.5,69.5,2.8,17.65,506.5,755.95,599.13
2018,12,13,12,30,892.0,71.0,2.8,17.8,503.0,727.09,578.04
2018,12,13,12,45,882.5,71.5,2.85,17.9,491.5,690.9,551.85
2018,12,13,13,0,873.0,72.0,2.9,18.0,480.0,652.48,522.01
2018,12,13,13,15,863.0,71.5,2.85,18.0,462.0,614.23,491.3
2018,12,13,13,30,853.0,71.0,2.8,18.0,444.0,570.04,455.49
2018,12,13,13,45,837.0,70.0,2.8,18.0,419.0,520.69,415.02
2018,12,13,14,0,821.0,69.0,2.8,18.0,394.0,470.65,372.94
2018,12,13,14,15,799.0,67.0,2.55,17.65,363.0,416.62,326.61
2018,12,13,14,30,777.0,65.0,2.3,17.3,332.0,363.1,279.59
2018,12,13,14,45,744.0,62.5,2.1,17.0,296.0,306.39,229.33
2018,12,13,15,0,711.0,60.0,1.9,16.7,260.0,252.0,180.5
2018,12,13,15,15,665.0,55.5,1.9,16.7,220.5,195.64,130.96
2018,12,13,15,30,619.0,51.0,1.9,16.7,181.0,142.33,85.99
2018,12,13,15,45,543.0,45.5,1.5,14.55,141.5,91.31,48.98
2018,12,13,16,0,467.0,40.0,1.1,12.4,102.0,48.91,25.49
2018,12,13,16,15,338.0,31.0,1.15,11.75,67.0,25.68,14.86
2018,12,13,16,30,209.0,22.0,1.2,11.1,32.0,18.8,0.0
2018,12,13,16,45,104.5,11.0,1.25,10.45,16.0,10.01,0.0
2018,12,13,17,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,12,13,17,15,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,12,13,17,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,12,13,17,45,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,12,13,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,12,13,18,15,0.0,0.0,1.35,8.8,0.0,0.0,0.0
2018,12,13,18,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,12,13,18,45,0.0,0.0,1.4,8.45,0.0,0.0,0.0
2018,12,13,19,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,12,13,19,15,0.0,0.0,1.45,8.2,0.0,0.0,0.0
2018,12,13,19,30,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,12,13,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2018,12,13,20,0,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,12,13,20,15,0.0,0.0,1.65,7.95,0.0,0.0,0.0
2018,12,13,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,12,13,20,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,12,13,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,12,13,21,15,0.0,0.0,1.7,7.95,0.0,0.0,0.0
2018,12,13,21,30,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,12,13,21,45,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,12,13,22,0,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,12,13,22,15,0.0,0.0,1.65,7.9,0.0,0.0,0.0
2018,12,13,22,30,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,12,13,22,45,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,12,13,23,0,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,12,13,23,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,12,13,23,30,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,12,13,23,45,0.0,0.0,1.6,8.15,0.0,0.0,0.0
2018,12,14,0,0,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,12,14,0,15,0.0,0.0,1.55,8.45,0.0,0.0,0.0
2018,12,14,0,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,12,14,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,12,14,1,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,12,14,1,15,0.0,0.0,1.45,9.4,0.0,0.0,0.0
2018,12,14,1,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,12,14,1,45,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,12,14,2,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,12,14,2,15,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,12,14,2,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,12,14,2,45,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,12,14,3,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,12,14,3,15,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,12,14,3,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,12,14,3,45,0.0,0.0,1.35,9.7,0.0,0.0,0.0
2018,12,14,4,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,12,14,4,15,0.0,0.0,1.35,9.75,0.0,0.0,0.0
2018,12,14,4,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,12,14,4,45,0.0,0.0,1.45,9.85,0.0,0.0,0.0
2018,12,14,5,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,12,14,5,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2018,12,14,5,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,12,14,5,45,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,12,14,6,0,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,12,14,6,15,0.0,0.0,1.85,10.55,0.0,0.0,0.0
2018,12,14,6,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,12,14,6,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,12,14,7,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,12,14,7,15,7.0,3.5,2.35,11.6,4.0,3.18,0.0
2018,12,14,7,30,14.0,7.0,2.6,12.0,8.0,14.59,0.0
2018,12,14,7,45,7.0,12.5,2.8,12.45,13.0,15.59,4.93
2018,12,14,8,0,0.0,18.0,3.0,12.9,18.0,15.83,7.38
2018,12,14,8,15,0.0,24.5,3.25,13.25,24.5,21.56,12.57
2018,12,14,8,30,0.0,31.0,3.5,13.6,31.0,27.3,17.66
2018,12,14,8,45,0.0,45.0,3.75,13.95,45.0,39.7,28.37
2018,12,14,9,0,0.0,59.0,4.0,14.3,59.0,52.55,39.4
2018,12,14,9,15,3.0,81.5,4.15,14.5,82.5,78.39,61.52
2018,12,14,9,30,6.0,104.0,4.3,14.7,106.0,104.71,83.82
2018,12,14,9,45,3.0,73.5,4.4,14.9,74.5,67.87,52.4
2018,12,14,10,0,0.0,43.0,4.5,15.1,43.0,37.93,26.76
2018,12,14,10,15,8.5,67.0,4.55,15.25,70.5,66.37,51.2
2018,12,14,10,30,17.0,91.0,4.6,15.4,98.0,102.62,81.96
2018,12,14,10,45,16.5,116.5,4.6,15.55,123.5,121.01,97.09
2018,12,14,11,0,16.0,142.0,4.6,15.7,149.0,146.44,117.98
2018,12,14,11,15,10.0,139.0,4.65,15.8,143.5,137.42,110.09
2018,12,14,11,30,4.0,136.0,4.7,15.9,138.0,128.77,102.58
2018,12,14,11,45,66.0,150.5,4.75,16.0,183.0,201.52,164.74
2018,12,14,12,0,128.0,165.0,4.8,16.1,228.0,275.19,226.33
2018,12,14,12,15,195.0,176.5,4.75,16.15,271.5,332.86,274.1
2018,12,14,12,30,262.0,188.0,4.7,16.2,315.0,398.11,326.88
2018,12,14,12,45,222.0,185.0,4.7,16.3,291.0,356.21,291.92
2018,12,14,13,0,182.0,182.0,4.7,16.4,267.0,306.01,250.53
2018,12,14,13,15,286.0,166.5,4.6,16.4,294.0,352.9,289.38
2018,12,14,13,30,390.0,151.0,4.5,16.4,321.0,390.21,319.02
2018,12,14,13,45,264.5,151.5,4.35,16.4,264.0,296.28,241.31
2018,12,14,14,0,139.0,152.0,4.2,16.4,207.0,215.93,174.7
2018,12,14,14,15,104.0,123.5,4.0,16.2,163.0,164.21,131.79
2018,12,14,14,30,69.0,95.0,3.8,16.0,119.0,116.8,92.24
2018,12,14,14,45,112.0,97.0,3.55,15.85,131.0,127.68,99.88
2018,12,14,15,0,155.0,99.0,3.3,15.7,143.0,133.4,102.24
2018,12,14,15,15,91.5,80.0,3.3,15.7,105.0,92.54,69.11
2018,12,14,15,30,28.0,61.0,3.3,15.7,67.0,58.41,42.54
2018,12,14,15,45,23.0,48.5,2.6,14.75,52.5,44.81,31.17
2018,12,14,16,0,18.0,36.0,1.9,13.8,38.0,32.03,20.56
2018,12,14,16,15,20.0,24.5,1.75,13.25,26.0,21.47,11.46
2018,12,14,16,30,22.0,13.0,1.6,12.7,14.0,11.35,0.0
2018,12,14,16,45,11.0,6.5,1.5,12.2,7.0,5.91,0.0
2018,12,14,17,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,12,14,17,15,0.0,0.0,1.35,11.55,0.0,0.0,0.0
2018,12,14,17,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,12,14,17,45,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,12,14,18,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,12,14,18,15,0.0,0.0,1.25,11.2,0.0,0.0,0.0
2018,12,14,18,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,12,14,18,45,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,12,14,19,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,12,14,19,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,12,14,19,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,12,14,19,45,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,12,14,20,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,12,14,20,15,0.0,0.0,1.15,10.7,0.0,0.0,0.0
2018,12,14,20,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,12,14,20,45,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,12,14,21,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,12,14,21,15,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,12,14,21,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,12,14,21,45,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,12,14,22,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,12,14,22,15,0.0,0.0,1.05,10.75,0.0,0.0,0.0
2018,12,14,22,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,12,14,22,45,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,12,14,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,12,14,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,12,14,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,12,14,23,45,0.0,0.0,0.95,10.95,0.0,0.0,0.0
2018,12,15,0,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,12,15,0,15,0.0,0.0,0.9,10.85,0.0,0.0,0.0
2018,12,15,0,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,12,15,0,45,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,12,15,1,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,12,15,1,15,0.0,0.0,0.95,10.4,0.0,0.0,0.0
2018,12,15,1,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,12,15,1,45,0.0,0.0,1.05,10.05,0.0,0.0,0.0
2018,12,15,2,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,12,15,2,15,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,12,15,2,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,12,15,2,45,0.0,0.0,1.15,9.15,0.0,0.0,0.0
2018,12,15,3,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,12,15,3,15,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,12,15,3,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,12,15,3,45,0.0,0.0,1.15,8.65,0.0,0.0,0.0
2018,12,15,4,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,12,15,4,15,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,12,15,4,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,12,15,4,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,12,15,5,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,12,15,5,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,12,15,5,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,12,15,5,45,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,12,15,6,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,12,15,6,15,0.0,0.0,1.05,8.4,0.0,0.0,0.0
2018,12,15,6,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,12,15,6,45,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,12,15,7,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,12,15,7,15,14.5,5.5,1.05,8.95,6.0,0.0,0.0
2018,12,15,7,30,29.0,11.0,1.1,9.5,12.0,26.99,0.0
2018,12,15,7,45,54.0,25.0,1.15,10.1,30.0,72.84,42.78
2018,12,15,8,0,79.0,39.0,1.2,10.7,48.0,110.28,86.77
2018,12,15,8,15,90.5,56.5,1.35,11.2,71.0,142.89,116.8
2018,12,15,8,30,102.0,74.0,1.5,11.7,94.0,174.83,145.08
2018,12,15,8,45,112.0,90.0,1.7,12.2,116.5,202.95,169.53
2018,12,15,9,0,122.0,106.0,1.9,12.7,139.0,231.04,193.37
2018,12,15,9,15,295.5,103.5,1.9,13.3,198.0,377.75,317.18
2018,12,15,9,30,469.0,101.0,1.9,13.9,257.0,535.21,442.89
2018,12,15,9,45,613.0,86.0,1.9,14.55,310.0,646.89,525.86
2018,12,15,10,0,757.0,71.0,1.9,15.2,363.0,746.82,597.03
2018,12,15,10,15,629.5,101.5,1.85,15.8,355.5,685.28,548.47
2018,12,15,10,30,502.0,132.0,1.8,16.4,348.0,606.06,487.46
2018,12,15,10,45,351.0,165.5,1.75,17.0,319.5,499.03,402.37
2018,12,15,11,0,200.0,199.0,1.7,17.6,291.0,394.08,317.19
2018,12,15,11,15,184.5,205.0,1.6,17.95,291.5,383.47,308.08
2018,12,15,11,30,169.0,211.0,1.5,18.3,292.0,372.59,298.26
2018,12,15,11,45,136.0,212.5,1.45,18.6,278.0,342.34,273.33
2018,12,15,12,0,103.0,214.0,1.4,18.9,264.0,299.92,239.12
2018,12,15,12,15,144.5,212.0,1.35,19.05,282.0,336.28,268.16
2018,12,15,12,30,186.0,210.0,1.3,19.2,300.0,356.94,284.31
2018,12,15,12,45,118.0,189.0,1.25,19.35,245.5,278.78,221.89
2018,12,15,13,0,50.0,168.0,1.2,19.5,191.0,196.07,155.39
2018,12,15,13,15,36.0,148.0,1.2,19.5,164.5,163.85,129.63
2018,12,15,13,30,22.0,128.0,1.2,19.5,138.0,133.45,104.95
2018,12,15,13,45,19.0,119.5,1.2,19.5,127.5,117.64,92.13
2018,12,15,14,0,16.0,111.0,1.2,19.5,117.0,107.26,83.66
2018,12,15,14,15,16.5,106.5,1.1,19.25,112.5,102.43,79.76
2018,12,15,14,30,17.0,102.0,1.0,19.0,108.0,97.53,75.73
2018,12,15,14,45,18.0,83.5,0.85,18.75,89.0,81.77,62.63
2018,12,15,15,0,19.0,65.0,0.7,18.5,70.0,63.73,47.47
2018,12,15,15,15,9.5,49.5,0.7,18.5,52.0,45.69,32.53
2018,12,15,15,30,0.0,34.0,0.7,18.5,34.0,29.96,19.57
2018,12,15,15,45,0.0,27.5,0.7,17.4,27.5,24.21,14.65
2018,12,15,16,0,0.0,21.0,0.7,16.3,21.0,18.48,9.61
2018,12,15,16,15,5.0,14.0,0.8,15.65,14.5,12.55,4.33
2018,12,15,16,30,10.0,7.0,0.9,15.0,8.0,6.34,0.0
2018,12,15,16,45,5.0,3.5,1.0,14.4,4.0,3.18,0.0
2018,12,15,17,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,12,15,17,15,0.0,0.0,1.1,13.35,0.0,0.0,0.0
2018,12,15,17,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,12,15,17,45,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,12,15,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,12,15,18,15,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,12,15,18,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,12,15,18,45,0.0,0.0,1.15,11.4,0.0,0.0,0.0
2018,12,15,19,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,12,15,19,15,0.0,0.0,1.15,11.05,0.0,0.0,0.0
2018,12,15,19,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,12,15,19,45,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,12,15,20,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,12,15,20,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2018,12,15,20,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,12,15,20,45,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,12,15,21,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,12,15,21,15,0.0,0.0,1.25,10.2,0.0,0.0,0.0
2018,12,15,21,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,12,15,21,45,0.0,0.0,1.35,10.2,0.0,0.0,0.0
2018,12,15,22,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,12,15,22,15,0.0,0.0,1.45,10.35,0.0,0.0,0.0
2018,12,15,22,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,12,15,22,45,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,12,15,23,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,12,15,23,15,0.0,0.0,1.8,11.05,0.0,0.0,0.0
2018,12,15,23,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,12,15,23,45,0.0,0.0,1.95,11.4,0.0,0.0,0.0
2018,12,16,0,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,12,16,0,15,0.0,0.0,2.0,11.65,0.0,0.0,0.0
2018,12,16,0,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,12,16,0,45,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,12,16,1,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,12,16,1,15,0.0,0.0,1.9,11.65,0.0,0.0,0.0
2018,12,16,1,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,12,16,1,45,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2018,12,16,2,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,12,16,2,15,0.0,0.0,1.7,11.35,0.0,0.0,0.0
2018,12,16,2,30,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,12,16,2,45,0.0,0.0,1.7,11.25,0.0,0.0,0.0
2018,12,16,3,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,12,16,3,15,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,12,16,3,30,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,12,16,3,45,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,12,16,4,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,12,16,4,15,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,12,16,4,30,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,12,16,4,45,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,12,16,5,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,12,16,5,15,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,12,16,5,30,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,12,16,5,45,0.0,0.0,1.65,11.2,0.0,0.0,0.0
2018,12,16,6,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,12,16,6,15,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,12,16,6,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,12,16,6,45,0.0,0.0,1.6,11.45,0.0,0.0,0.0
2018,12,16,7,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,12,16,7,15,9.0,1.5,1.8,12.05,2.0,0.0,0.0
2018,12,16,7,30,18.0,3.0,2.0,12.6,4.0,13.24,0.0
2018,12,16,7,45,9.0,5.5,2.2,13.15,6.0,11.5,1.67
2018,12,16,8,0,0.0,8.0,2.4,13.7,8.0,7.02,0.08
2018,12,16,8,15,0.0,8.0,2.65,14.15,8.0,7.02,0.25
2018,12,16,8,30,0.0,8.0,2.9,14.6,8.0,7.02,0.32
2018,12,16,8,45,0.0,14.5,3.1,15.0,14.5,12.74,5.24
2018,12,16,9,0,0.0,21.0,3.3,15.4,21.0,18.47,10.17
2018,12,16,9,15,0.0,40.5,3.5,15.75,40.5,35.7,24.88
2018,12,16,9,30,0.0,60.0,3.7,16.1,60.0,53.0,39.53
2018,12,16,9,45,0.0,41.0,3.9,16.4,41.0,36.15,25.15
2018,12,16,10,0,0.0,22.0,4.1,16.7,22.0,19.37,10.84
2018,12,16,10,15,0.0,28.0,4.05,16.8,28.0,24.67,15.31
2018,12,16,10,30,0.0,34.0,4.0,16.9,34.0,29.97,19.77
2018,12,16,10,45,0.0,44.5,4.0,17.0,44.5,39.27,27.57
2018,12,16,11,0,0.0,55.0,4.0,17.1,55.0,48.58,35.35
2018,12,16,11,15,1.5,89.0,3.85,17.05,89.5,80.44,62.04
2018,12,16,11,30,3.0,123.0,3.7,17.0,124.0,114.86,90.61
2018,12,16,11,45,3.0,108.5,3.6,16.95,109.5,100.21,78.42
2018,12,16,12,0,3.0,94.0,3.5,16.9,95.0,86.09,66.7
2018,12,16,12,15,4.0,102.5,3.4,16.85,104.0,94.8,74.0
2018,12,16,12,30,5.0,111.0,3.3,16.8,113.0,103.48,81.25
2018,12,16,12,45,2.5,88.5,3.2,16.75,89.5,80.28,61.92
2018,12,16,13,0,0.0,66.0,3.1,16.7,66.0,58.35,43.58
2018,12,16,13,15,0.0,64.0,3.1,16.65,64.0,56.56,42.15
2018,12,16,13,30,0.0,62.0,3.1,16.6,62.0,54.78,40.71
2018,12,16,13,45,0.0,70.0,3.1,16.55,70.0,61.89,46.76
2018,12,16,14,0,0.0,78.0,3.1,16.5,78.0,69.08,52.89
2018,12,16,14,15,0.0,66.0,3.15,16.4,66.0,58.33,43.9
2018,12,16,14,30,0.0,54.0,3.2,16.3,54.0,47.67,34.95
2018,12,16,14,45,0.0,40.0,3.2,16.2,40.0,35.26,24.45
2018,12,16,15,0,0.0,26.0,3.2,16.1,26.0,22.88,13.9
2018,12,16,15,15,0.0,20.0,3.2,16.1,20.0,17.58,9.35
2018,12,16,15,30,0.0,14.0,3.2,16.1,14.0,12.3,4.79
2018,12,16,15,45,0.0,12.0,3.05,15.7,12.0,10.53,3.22
2018,12,16,16,0,0.0,10.0,2.9,15.3,10.0,8.77,1.61
2018,12,16,16,15,3.0,7.0,2.9,15.2,7.0,6.26,0.0
2018,12,16,16,30,6.0,4.0,2.9,15.1,4.0,3.69,0.0
2018,12,16,16,45,3.0,2.0,2.9,15.0,2.0,1.82,0.0
2018,12,16,17,0,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,12,16,17,15,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,12,16,17,30,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,12,16,17,45,0.0,0.0,3.2,14.95,0.0,0.0,0.0
2018,12,16,18,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,12,16,18,15,0.0,0.0,3.25,14.95,0.0,0.0,0.0
2018,12,16,18,30,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,12,16,18,45,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,12,16,19,0,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,12,16,19,15,0.0,0.0,3.15,14.9,0.0,0.0,0.0
2018,12,16,19,30,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,12,16,19,45,0.0,0.0,3.05,14.9,0.0,0.0,0.0
2018,12,16,20,0,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,12,16,20,15,0.0,0.0,3.0,14.95,0.0,0.0,0.0
2018,12,16,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,12,16,20,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2018,12,16,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,12,16,21,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,12,16,21,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,12,16,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,12,16,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,12,16,22,15,0.0,0.0,2.3,14.65,0.0,0.0,0.0
2018,12,16,22,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,12,16,22,45,0.0,0.0,1.9,13.95,0.0,0.0,0.0
2018,12,16,23,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,12,16,23,15,0.0,0.0,1.65,13.3,0.0,0.0,0.0
2018,12,16,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,12,16,23,45,0.0,0.0,1.5,12.65,0.0,0.0,0.0
2018,12,17,0,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,12,17,0,15,0.0,0.0,1.45,12.15,0.0,0.0,0.0
2018,12,17,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,12,17,0,45,0.0,0.0,1.5,11.85,0.0,0.0,0.0
2018,12,17,1,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,12,17,1,15,0.0,0.0,1.45,11.6,0.0,0.0,0.0
2018,12,17,1,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,12,17,1,45,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,12,17,2,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,12,17,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2018,12,17,2,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,12,17,2,45,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,12,17,3,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,12,17,3,15,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,12,17,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,12,17,3,45,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,12,17,4,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,12,17,4,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,12,17,4,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,12,17,4,45,0.0,0.0,0.9,9.35,0.0,0.0,0.0
2018,12,17,5,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,12,17,5,15,0.0,0.0,0.95,9.3,0.0,0.0,0.0
2018,12,17,5,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,12,17,5,45,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,12,17,6,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,12,17,6,15,0.0,0.0,1.0,9.35,0.0,0.0,0.0
2018,12,17,6,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,12,17,6,45,0.0,0.0,1.0,9.45,0.0,0.0,0.0
2018,12,17,7,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,12,17,7,15,57.0,6.0,1.0,10.05,8.0,0.0,0.0
2018,12,17,7,30,114.0,12.0,1.0,10.6,16.0,77.35,0.0
2018,12,17,7,45,163.0,21.0,0.95,11.15,35.0,156.41,89.3
2018,12,17,8,0,212.0,30.0,0.9,11.7,54.0,210.0,167.28
2018,12,17,8,15,408.0,36.5,1.0,12.15,107.0,365.89,300.39
2018,12,17,8,30,604.0,43.0,1.1,12.6,160.0,521.23,425.37
2018,12,17,8,45,664.5,46.0,1.15,13.0,201.0,586.64,476.43
2018,12,17,9,0,725.0,49.0,1.2,13.4,242.0,652.48,526.43
2018,12,17,9,15,751.5,53.5,1.2,13.8,278.0,693.21,555.61
2018,12,17,9,30,778.0,58.0,1.2,14.2,314.0,732.07,582.58
2018,12,17,9,45,793.5,61.5,1.15,14.6,344.5,758.27,599.05
2018,12,17,10,0,809.0,65.0,1.1,15.0,375.0,781.68,613.17
2018,12,17,10,15,824.5,66.0,1.15,15.3,400.5,798.8,624.16
2018,12,17,10,30,840.0,67.0,1.2,15.6,426.0,812.74,632.92
2018,12,17,10,45,850.0,68.5,1.25,15.85,445.5,819.36,636.72
2018,12,17,11,0,860.0,70.0,1.3,16.1,465.0,814.73,632.84
2018,12,17,11,15,864.5,70.5,1.35,16.25,476.5,808.77,628.5
2018,12,17,11,30,869.0,71.0,1.4,16.4,488.0,799.42,621.89
2018,12,17,11,45,871.0,71.5,1.45,16.55,492.5,784.7,611.61
2018,12,17,12,0,873.0,72.0,1.5,16.7,497.0,766.69,599.12
2018,12,17,12,15,788.5,90.0,1.55,16.75,472.5,707.66,557.45
2018,12,17,12,30,704.0,108.0,1.6,16.8,448.0,645.91,512.59
2018,12,17,12,45,541.5,140.5,1.65,16.85,398.5,538.78,430.7
2018,12,17,13,0,379.0,173.0,1.7,16.9,349.0,434.92,349.55
2018,12,17,13,15,327.0,164.0,1.7,16.85,312.0,376.35,303.65
2018,12,17,13,30,275.0,155.0,1.7,16.8,275.0,321.24,259.49
2018,12,17,13,45,220.5,148.0,1.7,16.8,241.0,270.84,218.46
2018,12,17,14,0,166.0,141.0,1.7,16.8,207.0,218.44,175.54
2018,12,17,14,15,126.0,135.0,1.5,16.45,183.0,185.67,148.46
2018,12,17,14,30,86.0,129.0,1.3,16.1,159.0,156.69,124.57
2018,12,17,14,45,63.0,98.0,1.15,15.75,118.5,110.0,85.95
2018,12,17,15,0,40.0,67.0,1.0,15.4,78.0,71.3,53.8
2018,12,17,15,15,22.5,41.0,1.0,15.4,47.0,41.65,29.03
2018,12,17,15,30,5.0,15.0,1.0,15.4,16.0,14.22,6.26
2018,12,17,15,45,2.5,11.5,0.9,14.25,12.0,10.34,3.03
2018,12,17,16,0,0.0,8.0,0.8,13.1,8.0,7.02,0.22
2018,12,17,16,15,0.5,6.5,0.85,12.75,6.5,5.7,0.0
2018,12,17,16,30,1.0,5.0,0.9,12.4,5.0,4.38,0.0
2018,12,17,16,45,0.5,2.5,0.95,12.0,2.5,2.27,0.0
2018,12,17,17,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,12,17,17,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,12,17,17,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,12,17,17,45,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,12,17,18,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,12,17,18,15,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,12,17,18,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,12,17,18,45,0.0,0.0,0.95,11.15,0.0,0.0,0.0
2018,12,17,19,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,12,17,19,15,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,12,17,19,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,12,17,19,45,0.0,0.0,0.85,11.1,0.0,0.0,0.0
2018,12,17,20,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,12,17,20,15,0.0,0.0,0.85,10.9,0.0,0.0,0.0
2018,12,17,20,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,12,17,20,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2018,12,17,21,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,12,17,21,15,0.0,0.0,1.05,10.05,0.0,0.0,0.0
2018,12,17,21,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,12,17,21,45,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,12,17,22,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,12,17,22,15,0.0,0.0,1.1,9.25,0.0,0.0,0.0
2018,12,17,22,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,12,17,22,45,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,12,17,23,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,12,17,23,15,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,12,17,23,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,12,17,23,45,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,12,18,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,12,18,0,15,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,12,18,0,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,12,18,0,45,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,12,18,1,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,12,18,1,15,0.0,0.0,1.1,9.25,0.0,0.0,0.0
2018,12,18,1,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,12,18,1,45,0.0,0.0,1.05,9.3,0.0,0.0,0.0
2018,12,18,2,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,12,18,2,15,0.0,0.0,1.05,9.2,0.0,0.0,0.0
2018,12,18,2,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,12,18,2,45,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,12,18,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,12,18,3,15,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,12,18,3,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,12,18,3,45,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,12,18,4,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,12,18,4,15,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,12,18,4,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,12,18,4,45,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,12,18,5,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,12,18,5,15,0.0,0.0,1.15,8.35,0.0,0.0,0.0
2018,12,18,5,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,12,18,5,45,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,12,18,6,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,12,18,6,15,0.0,0.0,1.15,8.15,0.0,0.0,0.0
2018,12,18,6,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,12,18,6,45,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,12,18,7,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,12,18,7,15,13.0,5.0,1.1,8.85,5.5,0.0,0.0
2018,12,18,7,30,26.0,10.0,1.1,9.5,11.0,24.21,0.0
2018,12,18,7,45,73.0,25.0,1.1,10.15,32.5,95.17,49.72
2018,12,18,8,0,120.0,40.0,1.1,10.8,54.0,153.2,121.02
2018,12,18,8,15,229.0,51.5,1.2,11.45,91.0,259.1,213.65
2018,12,18,8,30,338.0,63.0,1.3,12.1,128.0,357.47,297.17
2018,12,18,8,45,505.0,58.5,1.35,12.7,180.0,488.68,404.25
